Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073616641,0.0,0.453073616641
 01/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059955226,0.0,0.453059955226
 01/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080872544,0.0,0.453080872544
 01/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  07:00:00,4.40754638529,0.178048390105,0.0014792267788,0.0,0.2750026812,1.6500160872,0.473900215146,0.0208218318044,0.453078383341
 01/01  08:00:00,3.25630677005,0.178048390105,0.00173961153943,0.0,0.2750026812,1.6500160872,0.469064088018,0.0159996725543,0.453064415463
 01/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530868915,0.0,0.4530868915
 01/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085142382,0.0,0.453085142382
 01/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090211999,0.0,0.453090211999
 01/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081559196,0.0,0.453081559196
 01/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070278909,0.0,0.453070278909
 01/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075222385,0.0,0.453075222385
 01/01  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077544891,0.0,0.453077544891
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082614397,0.0,0.453082614397
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060194102,0.0,0.453060194102
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081894265,0.0,0.453081894265
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307226745,0.0,0.45307226745
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064027235,0.0,0.453064027235
 01/02  04:00:00,4.89715806321,0.118698926737,0.000435005671165,0.0,0.2750026812,2.2000214496,0.475727934231,0.0226532550903,0.45307467914
 01/02  05:00:00,5.31171484831,0.533265756523,0.000424960980195,0.0,0.2750026812,2.2000214496,0.0577936238352,0.0377936238352,0.02
 01/02  06:00:00,5.60096829897,0.547941486969,0.0,0.0,0.5500053624,2.2000214496,0.537574369314,0.0844832006703,0.453091168644
 01/02  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,23.826886893,23.3738289149,0.453057978118
 01/02  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,23.0932863262,23.0732863262,0.02
 01/02  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,14.1398874388,13.6867544412,0.453132997597
 01/02  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,10.5461392482,10.09299119,0.453148058245
 01/02  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,8.37620398522,7.92304792746,0.45315605776
 01/02  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,7.76459360624,6.87828108424,0.886312521997
 01/02  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,8.18512013038,7.73199091742,0.453129212962
 01/02  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,6.67383894926,6.22071278045,0.453126168813
 01/02  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,6.13336622228,5.68024309445,0.453123127823
 01/02  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.70928786433,5.25617810043,0.453109763903
 01/02  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.62807085246,5.17490492702,0.453165925439
 01/02  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,10.1049525921,9.6518266541,0.45312593802
 01/02  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.3087210389,11.8556071447,0.453113894172
 01/02  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.5300268884,12.5100268884,0.02
 01/02  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,13.9131706803,13.4600765691,0.453094111142
 01/02  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,14.3630725376,13.9099878205,0.453084717163
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078711565,0.0,0.453078711565
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070501272,0.0,0.453070501272
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062305449,0.0,0.453062305449
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054101527,0.0,0.453054101527
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530841536,0.0,0.4530841536
 01/03  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,20.8445860083,20.3914954019,0.453090606389
 01/03  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,23.013497881,22.5603857431,0.453112137927
 01/03  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,13.0493777344,12.5962320839,0.453145650474
 01/03  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,9.06502526751,8.61187052444,0.453154743069
 01/03  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,6.82445677971,6.37130340392,0.453153375783
 01/03  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.56993858405,5.11676572844,0.453172855611
 01/03  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,5.60758115555,5.15441129518,0.453169860375
 01/03  14:00:00,12.0146677295,2.11275639482,0.00181481150877,0.0,4.9500482616,4.9500482616,3.69107248743,3.2379396073,0.45313288013
 01/03  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.70490876068,2.25176594002,0.453142820654
 01/03  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.08806370185,1.63493251652,0.453131185324
 01/03  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.96435984435,1.51121129107,0.453148553282
 01/03  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,6.08949618819,5.63636874799,0.453127440192
 01/03  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,8.98250472409,8.52938569894,0.453119025155
 01/03  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,10.0708074533,9.61770327462,0.453104178648
 01/03  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,10.1321596641,10.1121596641,0.02
 01/03  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,10.831869027,10.3787808334,0.45308819359
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308081539,0.0,0.45308081539
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072601692,0.0,0.453072601692
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064458865,0.0,0.453064458865
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056302407,0.0,0.453056302407
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083440835,0.0,0.453083440835
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,15.3210345615,14.8679438433,0.453090718171
 01/04  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,17.790359273,17.3372618444,0.453097428601
 01/04  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,9.55398621088,9.10084215266,0.453144058228
 01/04  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.68260323251,5.2294523789,0.453150853609
 01/04  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.67941827171,3.22628755124,0.453130720471
 01/04  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.52535575161,2.07218506372,0.453170687899
 01/04  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,2.55672698902,2.10354882201,0.45317816701
 01/04  14:00:00,12.0172054959,2.11275639482,0.00435257791879,0.0,4.9500482616,4.9500482616,1.18052622235,0.727347224452,0.453178997901
 01/04  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.757126624226,0.304004486489,0.453122137737
 01/04  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.573963895766,0.120863492557,0.453100403209
 01/04  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.464413573586,0.0113163155119,0.453097258074
 01/04  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,1.95331205597,1.500174279,0.453137776973
 01/04  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.84413439155,3.39103048327,0.453103908281
 01/04  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.35697495856,3.90389969455,0.453075264008
 01/04  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.72163555437,4.26854742647,0.453088127901
 01/04  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.60325105452,4.58325105452,0.02
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088624289,0.0,0.453088624289
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078382315,0.0,0.453078382315
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070290269,0.0,0.453070290269
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306218393,0.0,0.45306218393
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054070034,0.0,0.453054070034
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305788765,0.0,0.45305788765
 01/05  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,7.27976246225,7.25976246225,0.02
 01/05  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,9.68313192755,9.2300469203,0.453085007248
 01/05  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.52840606263,3.07529524043,0.453110822197
 01/05  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.3577801141,1.90463599307,0.453144121021
 01/05  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.74647307843,1.29335021516,0.453122863274
 01/05  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.27643911333,0.823284023792,0.453155089536
 01/05  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,2.11085622544,1.65770369339,0.453152532051
 01/05  14:00:00,12.0158947933,2.11275639482,0.00304187524267,0.0,4.9500482616,4.9500482616,1.48009182797,0.593777034855,0.886314793114
 01/05  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.819206887692,0.366078990458,0.453127897233
 01/05  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.512918188725,0.059804210794,0.453113977931
 01/05  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453152854272,0.0,0.453152854272
 01/05  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,3.08991846701,2.63682191144,0.453096555566
 01/05  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.49682715288,4.47682715288,0.02
 01/05  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.48840170443,5.03532694402,0.453074760413
 01/05  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.56064141013,6.10755944084,0.453081969293
 01/05  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.13345901478,6.68039828834,0.453060726444
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086883323,0.0,0.453086883323
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078840173,0.0,0.453078840173
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070788438,0.0,0.453070788438
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062725532,0.0,0.453062725532
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062900237,0.0,0.453062900237
 01/06  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.9455177203,10.4924510227,0.453066697622
 01/06  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.85021921,12.83021921,0.02
 01/06  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.85035275045,4.3972163293,0.453136421156
 01/06  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.0659278261,1.61277244017,0.453155385935
 01/06  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.22903096436,0.775881669022,0.453149295337
 01/06  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.552907368026,0.0997457428513,0.453161625174
 01/06  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.886335405574,0.0,0.886335405574
 01/06  14:00:00,12.1127482679,2.11275639482,0.0998953498854,0.0,4.9500482616,4.9500482616,0.453172470798,0.0,0.453172470798
 01/06  15:00:00,12.1429620294,2.11275639482,0.13010911137,0.0,4.9500482616,4.9500482616,0.453130659412,0.0,0.453130659412
 01/06  16:00:00,12.140793222,2.11275639482,0.127940303954,0.0,4.9500482616,4.9500482616,0.453145253806,0.0,0.453145253806
 01/06  17:00:00,12.0854161114,2.11275639482,0.0725631933659,0.0,4.9500482616,4.9500482616,0.453157291365,0.0,0.453157291365
 01/06  18:00:00,8.76506489291,2.11275639482,0.000754874084499,0.0,2.750026812,2.750026812,0.565455018733,0.112338977654,0.453116041079
 01/06  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.16020013468,0.70708064096,0.453119493718
 01/06  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.49588405342,1.47588405342,0.02
 01/06  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.18916791967,2.73606742941,0.453100490265
 01/06  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.11635762558,3.66328927318,0.453068352397
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062650326,0.0,0.453062650326
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054598184,0.0,0.453054598184
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081895912,0.0,0.453081895912
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307389067,0.0,0.45307389067
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306879965,0.0,0.45306879965
 01/07  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.77480982287,8.32173429239,0.453075530488
 01/07  08:00:00,6.01428320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,12.830623295,12.810623295,0.02
 01/07  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,8.94125924739,8.4881557786,0.453103468789
 01/07  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,6.64860962437,6.19549136831,0.45311825606
 01/07  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,5.2407549754,4.78764276325,0.45311221215
 01/07  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,4.67033235232,4.2172077525,0.453124599825
 01/07  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,5.32221805043,4.86910337619,0.453114674239
 01/07  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.52782953015,4.50782953015,0.02
 01/07  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.29851354147,3.84540726932,0.453106272157
 01/07  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.60850723684,3.15540152682,0.453105710023
 01/07  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.28586720714,2.83276100528,0.453106201864
 01/07  18:00:00,5.18927516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,4.29849203284,4.27849203284,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308986041,0.0,0.45308986041
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086188782,0.0,0.453086188782
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307345521,0.0,0.45307345521
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071458191,0.0,0.453071458191
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061395588,0.0,0.453061395588
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082470064,0.0,0.453082470064
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069083658,0.0,0.453069083658
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055656068,0.0,0.453055656068
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053165169,0.0,0.453053165169
 01/08  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075651936,0.0,0.453075651936
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083830785,0.0,0.453083830785
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088178999,0.0,0.453088178999
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085904541,0.0,0.453085904541
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058253263,0.0,0.453058253263
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083451747,0.0,0.453083451747
 01/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081920224,0.0,0.453081920224
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073764806,0.0,0.453073764806
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307637508,0.0,0.45307637508
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078079787,0.0,0.453078079787
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060479051,0.0,0.453060479051
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086954241,0.0,0.453086954241
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080397046,0.0,0.453080397046
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071121308,0.0,0.453071121308
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073401753,0.0,0.453073401753
 01/09  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,5.28352259784,5.26352259784,0.02
 01/09  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.72021388815,7.26712538928,0.453088498872
 01/09  09:00:00,12.018056211,2.11275639482,0.00520329296183,0.0,4.9500482616,4.9500482616,1.23861109826,0.78547217829,0.45313891997
 01/09  10:00:00,12.0157182109,2.11275639482,0.00286529283754,0.0,4.9500482616,4.9500482616,0.470557404863,0.0174081973404,0.453149207522
 01/09  11:00:00,12.13240056,2.11275639482,0.119547641952,0.0,4.9500482616,4.9500482616,0.453146883811,0.0,0.453146883811
 01/09  12:00:00,12.2801714586,2.11275639482,0.267318540574,0.0,4.9500482616,4.9500482616,0.453166649786,0.0,0.453166649786
 01/09  13:00:00,11.819188446,2.11275639482,0.356340890384,0.0,4.9500482616,4.4000428992,0.886377140565,0.0,0.886377140565
 01/09  14:00:00,12.7109629992,2.11275639482,0.698110081132,0.0,4.9500482616,4.9500482616,0.453149429674,0.0,0.453149429674
 01/09  15:00:00,13.0229188311,2.11275639482,1.01006591312,0.0,4.9500482616,4.9500482616,0.453135929086,0.0,0.453135929086
 01/09  16:00:00,13.1802583238,2.11275639482,1.1674054058,0.0,4.9500482616,4.9500482616,0.453142047984,0.0,0.453142047984
 01/09  17:00:00,13.1872268688,2.11275639482,1.17437395076,0.0,4.9500482616,4.9500482616,0.453156768717,0.0,0.453156768717
 01/09  18:00:00,9.08565256533,2.11275639482,0.321342546508,0.0,2.750026812,2.750026812,0.461194925604,0.00806590944873,0.453129016155
 01/09  19:00:00,8.35562691827,2.11275639482,0.0898329866507,0.0,1.6500160872,2.2000214496,0.458273441026,0.00517524050576,0.45309820052
 01/09  20:00:00,8.3159255106,2.11275639482,0.050131578972,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/09  21:00:00,7.72352897172,2.11275639482,0.00774040249444,0.0,1.1000107248,2.2000214496,0.453102142356,0.0,0.453102142356
 01/09  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453086586797,0.0,0.453086586797
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079235758,0.0,0.453079235758
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071327429,0.0,0.453071327429
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063422304,0.0,0.453063422304
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055509762,0.0,0.453055509762
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308920564,0.0,0.45308920564
 01/10  07:00:00,7.2336558165,2.11275639482,0.0678726096742,0.0,0.5500053624,2.2000214496,0.453057386287,0.0,0.453057386287
 01/10  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.12489089562,0.671811669694,0.453079225924
 01/10  09:00:00,12.0550725199,2.11275639482,0.0422196019129,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/10  10:00:00,12.0931581389,2.11275639482,0.0803052208557,0.0,4.9500482616,4.9500482616,0.88628767772,0.0,0.88628767772
 01/10  11:00:00,12.233252905,2.11275639482,0.220399986952,0.0,4.9500482616,4.9500482616,0.453151522188,0.0,0.453151522188
 01/10  12:00:00,12.4463496394,2.11275639482,0.433496721393,0.0,4.9500482616,4.9500482616,0.453161225143,0.0,0.453161225143
 01/10  13:00:00,11.7444669799,2.11275639482,0.28161942426,0.0,4.9500482616,4.4000428992,0.453178799355,0.0,0.453178799355
 01/10  14:00:00,12.2750988661,2.11275639482,0.262245948055,0.0,4.9500482616,4.9500482616,0.453179364973,0.0,0.453179364973
 01/10  15:00:00,12.3237318194,2.11275639482,0.310878901351,0.0,4.9500482616,4.9500482616,0.453120961465,0.0,0.453120961465
 01/10  16:00:00,12.3289064104,2.11275639482,0.316053492383,0.0,4.9500482616,4.9500482616,0.453137887595,0.0,0.453137887595
 01/10  17:00:00,12.2874477905,2.11275639482,0.274594872442,0.0,4.9500482616,4.9500482616,0.453160559096,0.0,0.453160559096
 01/10  18:00:00,8.76431001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.493781245663,0.0406723837731,0.45310886189
 01/10  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.565626319909,0.112525257303,0.453101062607
 01/10  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453108164588,0.0,0.453108164588
 01/10  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/10  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453073377629,0.0,0.453073377629
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066526476,0.0,0.453066526476
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305861189,0.0,0.45305861189
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086047973,0.0,0.453086047973
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078201264,0.0,0.453078201264
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070340897,0.0,0.453070340897
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  07:00:00,7.17987556045,2.11275639482,0.0140923536288,0.0,0.5500053624,2.2000214496,1.10300670286,0.649927371437,0.453079331419
 01/11  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.80439551535,4.35131024616,0.453085269188
 01/11  09:00:00,12.0197512666,2.11275639482,0.0068983485574,0.0,4.9500482616,4.9500482616,0.581504168337,0.128371217126,0.453132951212
 01/11  10:00:00,12.0148723171,2.11275639482,0.00201939903015,0.0,4.9500482616,4.9500482616,0.4531531433,0.0,0.4531531433
 01/11  11:00:00,12.0466092261,2.11275639482,0.0337563081244,0.0,4.9500482616,4.9500482616,0.453152725369,0.0,0.453152725369
 01/11  12:00:00,12.1734066162,2.11275639482,0.160553698168,0.0,4.9500482616,4.9500482616,0.45316482067,0.0,0.45316482067
 01/11  13:00:00,11.6545983881,2.11275639482,0.191750832441,0.0,4.9500482616,4.4000428992,0.453185997572,0.0,0.453185997572
 01/11  14:00:00,12.2729733659,2.11275639482,0.260120447867,0.0,4.9500482616,4.9500482616,0.453176407282,0.0,0.453176407282
 01/11  15:00:00,12.2608649081,2.11275639482,0.248011990051,0.0,4.9500482616,4.9500482616,0.453146799388,0.0,0.453146799388
 01/11  16:00:00,12.4008766527,2.11275639482,0.388023734685,0.0,4.9500482616,4.9500482616,0.453100474942,0.0,0.453100474942
 01/11  17:00:00,12.4059952394,2.11275639482,0.393142321328,0.0,4.9500482616,4.9500482616,0.453143492472,0.0,0.453143492472
 01/11  18:00:00,8.77466546623,2.11275639482,0.0103554474041,0.0,2.750026812,2.750026812,0.480757900344,0.027614260191,0.453143640153
 01/11  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.484792638066,0.0316826549993,0.453109983067
 01/11  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453102425566,0.0,0.453102425566
 01/11  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.768430826756,0.315335930838,0.453094895917
 01/11  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.821972080584,0.801972080584,0.02
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077266711,0.0,0.453077266711
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084443292,0.0,0.453084443292
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076629553,0.0,0.453076629553
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068800997,0.0,0.453068800997
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060963005,0.0,0.453060963005
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065201916,0.0,0.453065201916
 01/12  07:00:00,7.16979055355,2.11275639482,0.00400734673056,0.0,0.5500053624,2.2000214496,3.32563360877,3.30563360877,0.02
 01/12  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,8.17378427614,7.72069102358,0.45309325256
 01/12  09:00:00,12.0145285845,2.11275639482,0.0016756664391,0.0,4.9500482616,4.9500482616,1.47615055736,1.02301010778,0.453140449576
 01/12  10:00:00,12.014448511,2.11275639482,0.0015955930216,0.0,4.9500482616,4.9500482616,0.533005074755,0.0798551273749,0.45314994738
 01/12  11:00:00,12.0171404605,2.11275639482,0.0042875424753,0.0,4.9500482616,4.9500482616,0.45315159952,0.0,0.45315159952
 01/12  12:00:00,12.1240193685,2.11275639482,0.111166450518,0.0,4.9500482616,4.9500482616,0.453170786517,0.0,0.453170786517
 01/12  13:00:00,11.5998912065,2.11275639482,0.13704365092,0.0,4.9500482616,4.4000428992,0.45316871612,0.0,0.45316871612
 01/12  14:00:00,12.2536963632,2.11275639482,0.240843445172,0.0,4.9500482616,4.9500482616,0.886354036801,0.0,0.886354036801
 01/12  15:00:00,12.2943816145,2.11275639482,0.281528696453,0.0,4.9500482616,4.9500482616,0.453092831465,0.0,0.453092831465
 01/12  16:00:00,12.3130925413,2.11275639482,0.300239623275,0.0,4.9500482616,4.9500482616,0.45313696183,0.0,0.45313696183
 01/12  17:00:00,12.2755813149,2.11275639482,0.262728396925,0.0,4.9500482616,4.9500482616,0.45315706503,0.0,0.45315706503
 01/12  18:00:00,8.76911411578,2.11275639482,0.00480409695514,0.0,2.750026812,2.750026812,0.510889449933,0.0577674730175,0.453121976916
 01/12  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.0884565782037,0.0684565782037,0.02
 01/12  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.832369722016,0.379267095364,0.453102626652
 01/12  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.50937662789,1.05626822951,0.45310839838
 01/12  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.39428353541,1.94119624444,0.453087290971
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076846731,0.0,0.453076846731
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069042545,0.0,0.453069042545
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061237518,0.0,0.453061237518
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088722237,0.0,0.453088722237
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089387488,0.0,0.453089387488
 01/13  07:00:00,7.16629464603,2.11275639482,0.000511439203102,0.0,0.5500053624,2.2000214496,4.17605863651,3.72300184536,0.453056791147
 01/13  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.72798817205,6.70798817205,0.02
 01/13  09:00:00,12.0161836524,2.11275639482,0.0033307344241,0.0,4.9500482616,4.9500482616,1.09359699845,0.640475955291,0.453121043157
 01/13  10:00:00,12.01530005,2.11275639482,0.00244713192803,0.0,4.9500482616,4.9500482616,0.470998724408,0.0178576224345,0.453141101973
 01/13  11:00:00,12.0555053194,2.11275639482,0.0426524013324,0.0,4.9500482616,4.9500482616,0.453151794559,0.0,0.453151794559
 01/13  12:00:00,12.2021817492,2.11275639482,0.189328831156,0.0,4.9500482616,4.9500482616,0.886330527907,0.0,0.886330527907
 01/13  13:00:00,11.7303371448,2.11275639482,0.267489589134,0.0,4.9500482616,4.4000428992,0.45319162666,0.0,0.45319162666
 01/13  14:00:00,12.4065808079,2.11275639482,0.39372788986,0.0,4.9500482616,4.9500482616,0.453142505051,0.0,0.453142505051
 01/13  15:00:00,12.5006705277,2.11275639482,0.487817609702,0.0,4.9500482616,4.9500482616,0.453141383499,0.0,0.453141383499
 01/13  16:00:00,12.4857642801,2.11275639482,0.472911362066,0.0,4.9500482616,4.9500482616,0.453131538789,0.0,0.453131538789
 01/13  17:00:00,12.5789412253,2.11275639482,0.566088307326,0.0,4.9500482616,4.9500482616,0.453158178871,0.0,0.453158178871
 01/13  18:00:00,8.84905307676,2.11275639482,0.0847430579415,0.0,2.750026812,2.750026812,0.468343915963,0.0152178239874,0.453126091976
 01/13  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.460112477584,0.00699578953702,0.453116688047
 01/13  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453099159368,0.0,0.453099159368
 01/13  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/13  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453075650635,0.0,0.453075650635
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090429415,0.0,0.453090429415
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063407874,0.0,0.453063407874
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055629991,0.0,0.453055629991
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083198477,0.0,0.453083198477
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075444149,0.0,0.453075444149
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  07:00:00,7.17650592775,2.11275639482,0.010722720924,0.0,0.5500053624,2.2000214496,2.391174508,1.93809013971,0.453084368292
 01/14  08:00:00,6.01428320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,6.47863841806,6.02557140172,0.453067016337
 01/14  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,2.50080929505,2.48080929505,0.02
 01/14  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,1.44763042484,0.994512216742,0.453118208101
 01/14  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.964226931067,0.511110796371,0.453116134696
 01/14  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.741210128738,0.288083326983,0.453126801755
 01/14  13:00:00,4.86410620323,2.11275639482,0.00132299641138,0.0,0.8250080436,1.9250187684,0.812780464497,0.359660898989,0.453119565508
 01/14  14:00:00,4.89898132788,2.11275639482,0.0361981210593,0.0,0.8250080436,1.9250187684,0.707682062115,0.254606070582,0.453075991533
 01/14  15:00:00,4.91471974905,2.11275639482,0.0519365422236,0.0,0.8250080436,1.9250187684,0.210652740777,0.190652740777,0.02
 01/14  16:00:00,4.89103911848,2.11275639482,0.0282559116574,0.0,0.8250080436,1.9250187684,0.588750374487,0.135654595312,0.453095779175
 01/14  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.604905841569,0.151803049742,0.453102791828
 01/14  18:00:00,5.18927516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,0.505683724337,0.485683724337,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092631234,0.0,0.453092631234
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308305015,0.0,0.45308305015
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087604725,0.0,0.453087604725
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090111275,0.0,0.453090111275
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079791358,0.0,0.453079791358
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065981224,0.0,0.453065981224
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452985300813,0.0,0.452985300813
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075508223,0.0,0.453075508223
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072354652,0.0,0.453072354652
 01/15  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058781198,0.0,0.453058781198
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089536071,0.0,0.453089536071
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086486773,0.0,0.453086486773
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092782026,0.0,0.453092782026
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078504343,0.0,0.453078504343
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081112426,0.0,0.453081112426
 01/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307311513,0.0,0.45307311513
 01/15  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077309386,0.0,0.453077309386
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062704142,0.0,0.453062704142
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059688463,0.0,0.453059688463
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081905203,0.0,0.453081905203
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068723362,0.0,0.453068723362
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055508028,0.0,0.453055508028
 01/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076973573,0.0,0.453076973573
 01/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072172456,0.0,0.453072172456
 01/16  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061558572,0.0,0.453061558572
 01/16  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084506888,0.0,0.453084506888
 01/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088741143,0.0,0.453088741143
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082833988,0.0,0.453082833988
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092055507,0.0,0.453092055507
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070100682,0.0,0.453070100682
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076014195,0.0,0.453076014195
 01/16  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080587292,0.0,0.453080587292
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084441653,0.0,0.453084441653
 01/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087032478,0.0,0.453087032478
 01/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086510639,0.0,0.453086510639
 01/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072946463,0.0,0.453072946463
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064960878,0.0,0.453064960878
 01/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057268242,0.0,0.453057268242
 01/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308491724,0.0,0.45308491724
 01/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,4.45808355142,4.00498886145,0.453094689964
 01/17  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.14969755647,6.69660560008,0.453091956391
 01/17  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.61430887249,1.16117957993,0.453129292563
 01/17  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.930196996946,0.477060521685,0.453136475261
 01/17  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.640379984481,0.187231885583,0.453148098897
 01/17  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.475743378503,0.0226193584272,0.453124020076
 01/17  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.820805741338,0.367681823588,0.45312391775
 01/17  14:00:00,12.0195267068,2.11275639482,0.00667378875096,0.0,4.9500482616,4.9500482616,0.886265923172,0.0,0.886265923172
 01/17  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453106930474,0.0,0.453106930474
 01/17  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453094924827,0.0,0.453094924827
 01/17  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453136406713,0.0,0.453136406713
 01/17  18:00:00,8.38047668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,1.14875850288,0.695676888683,0.453081614194
 01/17  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.64487223751,2.62487223751,0.02
 01/17  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.40914868314,3.95604789142,0.453100791717
 01/17  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.53369001286,5.08067980483,0.453010208031
 01/17  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.21022758721,5.75714089474,0.453086692469
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076003016,0.0,0.453076003016
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068343154,0.0,0.453068343154
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060678493,0.0,0.453060678493
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088326013,0.0,0.453088326013
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091096049,0.0,0.453091096049
 01/18  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.32475798826,7.87169997378,0.453058014483
 01/18  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,10.3202526788,10.3002526788,0.02
 01/18  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.30946849497,3.85633910574,0.45312938923
 01/18  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.02154555532,2.56841128483,0.45313427049
 01/18  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.47438923663,2.02124427397,0.453144962656
 01/18  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.86631291818,1.41317228598,0.453140632198
 01/18  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,3.10822446794,2.22187916685,0.886345301087
 01/18  14:00:00,12.0155030879,2.11275639482,0.00265016989945,0.0,4.9500482616,4.9500482616,1.62963723675,1.17645748258,0.45317975417
 01/18  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.59344633024,1.14033559576,0.453110734484
 01/18  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.56117799794,1.10807795899,0.45310003895
 01/18  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.51865326614,1.06552567929,0.45312758685
 01/18  18:00:00,8.38047668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,4.28519048661,3.83209458614,0.453095900475
 01/18  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.08912114934,5.63603360702,0.453087542317
 01/18  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.10356712014,6.08356712014,0.02
 01/18  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.0599891484,6.606895354,0.453093794405
 01/18  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.29047965178,6.83739397873,0.453085673046
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080290679,0.0,0.453080290679
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072650313,0.0,0.453072650313
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065013802,0.0,0.453065013802
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057370039,0.0,0.453057370039
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088088785,0.0,0.453088088785
