Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/19  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,9.45007325439,8.99701449676,0.453058757624
 01/19  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,11.5626131449,11.1095391999,0.453073944931
 01/19  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.38280188156,3.92966922459,0.453132656968
 01/19  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.49744572284,2.04430148652,0.453144236328
 01/19  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.44699825764,0.993840574595,0.453157683042
 01/19  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.919587737281,0.466422132418,0.453165604863
 01/19  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.987834158326,0.534652140393,0.453182017934
 01/19  14:00:00,12.0152925974,2.11275639482,0.002439679389,0.0,4.9500482616,4.9500482616,0.453159777031,0.0,0.453159777031
 01/19  15:00:00,12.0153784673,2.11275639482,0.00252554931749,0.0,4.9500482616,4.9500482616,0.453118862739,0.0,0.453118862739
 01/19  16:00:00,12.0329684752,2.11275639482,0.0201155571992,0.0,4.9500482616,4.9500482616,0.453107482714,0.0,0.453107482714
 01/19  17:00:00,12.0141966808,2.11275639482,0.00134376277666,0.0,4.9500482616,4.9500482616,0.453163235388,0.0,0.453163235388
 01/19  18:00:00,8.382169507,2.11275639482,0.00169282151404,0.0,2.750026812,2.750026812,0.919037588666,0.465904533965,0.453133054702
 01/19  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.07397532834,1.62086313464,0.453112193706
 01/19  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.73013990063,3.27703766884,0.453102231795
 01/19  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.34085075247,4.88775522725,0.453095525222
 01/19  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.32580093872,5.30580093872,0.02
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087101772,0.0,0.453087101772
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079372647,0.0,0.453079372647
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071771012,0.0,0.453071771012
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064155495,0.0,0.453064155495
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056533239,0.0,0.453056533239
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062930113,0.0,0.453062930113
 01/20  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,6.35137156615,6.33137156615,0.02
 01/20  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,9.90529934771,9.45219998726,0.453099360448
 01/20  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.00471912826,2.55158046602,0.453138662241
 01/20  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.65216231409,1.19901628395,0.453146030137
 01/20  11:00:00,12.0134628679,2.11275639482,0.000609949871025,0.0,4.9500482616,4.9500482616,0.815438281792,0.362279538102,0.453158743691
 01/20  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.459651863006,0.00649590912255,0.453155953883
 01/20  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.453182874622,0.0,0.453182874622
 01/20  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.886286550849,0.0,0.886286550849
 01/20  15:00:00,12.0665400301,2.11275639482,0.0536871120385,0.0,4.9500482616,4.9500482616,0.453117584036,0.0,0.453117584036
 01/20  16:00:00,12.1213959143,2.11275639482,0.108542996302,0.0,4.9500482616,4.9500482616,0.453134400048,0.0,0.453134400048
 01/20  17:00:00,12.1017678512,2.11275639482,0.0889149331543,0.0,4.9500482616,4.9500482616,0.453149171634,0.0,0.453149171634
 01/20  18:00:00,8.38047668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.524074812695,0.0709467022327,0.453128110462
 01/20  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.20434098298,0.18434098298,0.02
 01/20  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.854711394252,0.401617133556,0.453094260696
 01/20  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.24211401287,0.789032639289,0.453081373585
 01/20  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.60326036493,1.15019937251,0.453060992415
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308768152,0.0,0.45308768152
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081553066,0.0,0.453081553066
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072535245,0.0,0.453072535245
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064941075,0.0,0.453064941075
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065738617,0.0,0.453065738617
 01/21  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,6.8656205445,6.41255034511,0.45307019939
 01/21  08:00:00,6.01428320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.5460372517,10.5260372517,0.02
 01/21  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,6.99197980421,6.53888851122,0.453091292988
 01/21  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.95107455812,3.49795745956,0.453117098558
 01/21  11:00:00,6.51394102003,2.11275639482,0.00114172600969,0.0,1.6500160872,2.750026812,1.87735166777,1.42423713599,0.453114531778
 01/21  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.989125925563,0.536013227861,0.453112697703
 01/21  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.559362981887,0.539362981887,0.02
 01/21  14:00:00,4.8675643378,2.11275639482,0.0047811309775,0.0,0.8250080436,1.9250187684,0.832826664681,0.379719165309,0.453107499372
 01/21  15:00:00,4.8985087686,2.11275639482,0.0357255617779,0.0,0.8250080436,1.9250187684,0.663554516255,0.210478237593,0.453076278662
 01/21  16:00:00,4.87775834141,2.11275639482,0.0149751345913,0.0,0.8250080436,1.9250187684,0.540634754649,0.0875385045575,0.453096250092
 01/21  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.129438653633,0.109438653633,0.02
 01/21  18:00:00,4.80544182989,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,0.83959570033,0.386501379815,0.453094320515
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095236659,0.0,0.453095236659
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092087051,0.0,0.453092087051
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082623927,0.0,0.453082623927
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307592739,0.0,0.45307592739
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064899916,0.0,0.453064899916
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086416536,0.0,0.453086416536
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073365102,0.0,0.453073365102
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066528536,0.0,0.453066528536
 01/22  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058194641,0.0,0.453058194641
 01/22  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081246739,0.0,0.453081246739
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066698362,0.0,0.453066698362
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059173144,0.0,0.453059173144
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086206189,0.0,0.453086206189
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085782776,0.0,0.453085782776
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054857035,0.0,0.453054857035
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530781745,0.0,0.4530781745
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063422647,0.0,0.453063422647
 01/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084906986,0.0,0.453084906986
 01/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083293121,0.0,0.453083293121
 01/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069874661,0.0,0.453069874661
 01/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062691852,0.0,0.453062691852
 01/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074055055,0.0,0.453074055055
 01/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308293139,0.0,0.45308293139
 01/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089544497,0.0,0.453089544497
 01/23  07:00:00,7.20750808158,2.11275639482,0.041724874754,0.0,0.5500053624,2.2000214496,0.476644165457,0.456644165457,0.02
 01/23  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.583931137813,0.130850742974,0.453080394839
 01/23  09:00:00,12.1448488791,2.11275639482,0.131995961099,0.0,4.9500482616,4.9500482616,0.453108755593,0.0,0.453108755593
 01/23  10:00:00,12.0534138672,2.11275639482,0.0405609491345,0.0,4.9500482616,4.9500482616,0.453114846857,0.0,0.453114846857
 01/23  11:00:00,12.0289842933,2.11275639482,0.0161313753124,0.0,4.9500482616,4.9500482616,0.45312658089,0.0,0.45312658089
 01/23  12:00:00,12.3340590033,2.11275639482,0.321206085284,0.0,4.9500482616,4.9500482616,0.453162261537,0.0,0.453162261537
 01/23  13:00:00,11.7858534798,2.11275639482,0.32300592417,0.0,4.9500482616,4.4000428992,0.453163164316,0.0,0.453163164316
 01/23  14:00:00,12.917425868,2.11275639482,0.904572949996,0.0,4.9500482616,4.9500482616,0.886346680143,0.0,0.886346680143
 01/23  15:00:00,13.3037626039,2.11275639482,1.29090968587,0.0,4.9500482616,4.9500482616,0.453092071005,0.0,0.453092071005
 01/23  16:00:00,13.6646893641,2.11275639482,1.65183644608,0.0,4.9500482616,4.9500482616,0.453137324161,0.0,0.453137324161
 01/23  17:00:00,13.8764126015,2.11275639482,1.86355968343,0.0,4.9500482616,4.9500482616,0.453116420705,0.0,0.453116420705
 01/23  18:00:00,9.04121264803,2.11275639482,0.660735962537,0.0,2.750026812,2.750026812,0.4531250297,0.0,0.4531250297
 01/23  19:00:00,8.38841923394,2.11275639482,0.122625302315,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/23  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453106756155,0.0,0.453106756155
 01/23  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453111869586,0.0,0.453111869586
 01/23  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453092627728,0.0,0.453092627728
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083837392,0.0,0.453083837392
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074827169,0.0,0.453074827169
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067279644,0.0,0.453067279644
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059732611,0.0,0.453059732611
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058410252,0.0,0.453058410252
 01/24  07:00:00,7.18074129313,2.11275639482,0.0149580863029,0.0,0.5500053624,2.2000214496,1.05615837226,0.603094494048,0.453063878208
 01/24  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.22174691619,5.20174691619,0.02
 01/24  09:00:00,12.0170023948,2.11275639482,0.00414947679509,0.0,4.9500482616,4.9500482616,1.68052263799,1.22741206415,0.453110573832
 01/24  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.32907457139,0.875954294944,0.453120276448
 01/24  11:00:00,12.0138924644,2.11275639482,0.00103954641152,0.0,4.9500482616,4.9500482616,0.799945687486,0.346813772587,0.453131914898
 01/24  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.03970435515,0.15341347285,0.886290882301
 01/24  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.17709122384,0.723931366923,0.453159856916
 01/24  14:00:00,12.0173135964,2.11275639482,0.0044606783554,0.0,4.9500482616,4.9500482616,0.453160348405,0.0,0.453160348405
 01/24  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453134053945,0.0,0.453134053945
 01/24  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453095416033,0.0,0.453095416033
 01/24  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453116270948,0.0,0.453116270948
 01/24  18:00:00,8.38047668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.657561507653,0.204438098676,0.453123408977
 01/24  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.33215835021,1.87904158003,0.453116770177
 01/24  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.01341604652,3.560314254,0.45310179252
 01/24  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.16299833616,5.14299833616,0.02
 01/24  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.36051705482,5.90745059763,0.45306645719
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306012702,0.0,0.45306012702
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087881995,0.0,0.453087881995
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080378143,0.0,0.453080378143
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307286084,0.0,0.45307286084
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065333528,0.0,0.453065333528
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.5094789011,10.0564053807,0.453073520358
 01/25  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,13.6194214156,13.1663398268,0.453081588777
 01/25  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.00278121947,4.54963568739,0.453145532079
 01/25  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.0089237794,1.555770643,0.453153136403
 01/25  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.13502185462,0.681867233578,0.453154621045
 01/25  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.523358601147,0.0701897974961,0.453168803651
 01/25  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.470488053436,0.0172956928589,0.453192360577
 01/25  14:00:00,12.0613199583,2.11275639482,0.0484670402323,0.0,4.9500482616,4.9500482616,0.453184853769,0.0,0.453184853769
 01/25  15:00:00,12.1177109147,2.11275639482,0.10485799664,0.0,4.9500482616,4.9500482616,0.453130987006,0.0,0.453130987006
 01/25  16:00:00,12.124588525,2.11275639482,0.111735606966,0.0,4.9500482616,4.9500482616,0.453111778549,0.0,0.453111778549
 01/25  17:00:00,12.0834045284,2.11275639482,0.0705516103517,0.0,4.9500482616,4.9500482616,0.453157117743,0.0,0.453157117743
 01/25  18:00:00,8.38210093399,2.11275639482,0.0016242485004,0.0,2.750026812,2.750026812,0.510876590453,0.0577254469013,0.453151143552
 01/25  19:00:00,8.26605910626,2.11275639482,0.000265174638488,0.0,1.6500160872,2.2000214496,1.16981784123,0.716702623157,0.453115218073
 01/25  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.32728026277,1.87418212758,0.453098135192
 01/25  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.40476422102,2.95165275078,0.453111470241
 01/25  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.62549933102,3.60549933102,0.02
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090516437,0.0,0.453090516437
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067292529,0.0,0.453067292529
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059771956,0.0,0.453059771956
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087590376,0.0,0.453087590376
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080098285,0.0,0.453080098285
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084898155,0.0,0.453084898155
 01/26  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,6.0701521947,6.0501521947,0.02
 01/26  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,11.022694697,10.5695810425,0.453113654484
 01/26  09:00:00,12.0134894924,2.11275639482,0.000636574336065,0.0,4.9500482616,4.9500482616,2.66301927932,2.20987508528,0.453144194042
 01/26  10:00:00,12.0140698846,2.11275639482,0.00121696660553,0.0,4.9500482616,4.9500482616,0.833267437873,0.380116473814,0.453150964059
 01/26  11:00:00,12.0141791367,2.11275639482,0.00132621871839,0.0,4.9500482616,4.9500482616,0.453151127285,0.0,0.453151127285
 01/26  12:00:00,12.1108593028,2.11275639482,0.098006384736,0.0,4.9500482616,4.9500482616,0.453166109445,0.0,0.453166109445
 01/26  13:00:00,11.6165927273,2.11275639482,0.153745171727,0.0,4.9500482616,4.4000428992,0.886351005689,0.0,0.886351005689
 01/26  14:00:00,12.279652545,2.11275639482,0.266799626995,0.0,4.9500482616,4.9500482616,0.453176084066,0.0,0.453176084066
 01/26  15:00:00,12.32475946,2.11275639482,0.311906541946,0.0,4.9500482616,4.9500482616,0.453127778828,0.0,0.453127778828
 01/26  16:00:00,12.3862986209,2.11275639482,0.373445702905,0.0,4.9500482616,4.9500482616,0.453137001161,0.0,0.453137001161
 01/26  17:00:00,12.3117208051,2.11275639482,0.298867887085,0.0,4.9500482616,4.9500482616,0.453154361198,0.0,0.453154361198
 01/26  18:00:00,8.39585324624,2.11275639482,0.0153765607519,0.0,2.750026812,2.750026812,0.480547638157,0.0274194721867,0.453128165971
 01/26  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.501586573543,0.0484866960877,0.453099877456
 01/26  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.21055872536,0.19055872536,0.02
 01/26  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.820256768858,0.367152959917,0.453103808942
 01/26  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.929551892891,0.476462841429,0.453089051462
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082119928,0.0,0.453082119928
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074624855,0.0,0.453074624855
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067123419,0.0,0.453067123419
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530596144,0.0,0.4530596144
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093834919,0.0,0.453093834919
 01/27  07:00:00,7.17954345797,2.11275639482,0.0137602511499,0.0,0.5500053624,2.2000214496,2.29364496442,1.84058239947,0.453062564946
 01/27  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.15943407783,4.70632440365,0.453109674181
 01/27  09:00:00,12.0233165025,2.11275639482,0.0104635844727,0.0,4.9500482616,4.9500482616,0.664360741767,0.211218535431,0.453142206336
 01/27  10:00:00,12.015110628,2.11275639482,0.0022577099992,0.0,4.9500482616,4.9500482616,0.453146870081,0.0,0.453146870081
 01/27  11:00:00,12.1396724577,2.11275639482,0.126819539633,0.0,4.9500482616,4.9500482616,0.453149410389,0.0,0.453149410389
 01/27  12:00:00,12.283307665,2.11275639482,0.270454746947,0.0,4.9500482616,4.9500482616,0.453161276553,0.0,0.453161276553
 01/27  13:00:00,11.7908796472,2.11275639482,0.328032091613,0.0,4.9500482616,4.4000428992,0.453163024612,0.0,0.453163024612
 01/27  14:00:00,12.6163503508,2.11275639482,0.603497432764,0.0,4.9500482616,4.9500482616,0.453130150971,0.0,0.453130150971
 01/27  15:00:00,12.8055918077,2.11275639482,0.792738889679,0.0,4.9500482616,4.9500482616,0.45314388855,0.0,0.45314388855
 01/27  16:00:00,12.8313675051,2.11275639482,0.818514587126,0.0,4.9500482616,4.9500482616,0.453135811163,0.0,0.453135811163
 01/27  17:00:00,12.8027012779,2.11275639482,0.789848359907,0.0,4.9500482616,4.9500482616,0.453156889868,0.0,0.453156889868
 01/27  18:00:00,8.55109560761,2.11275639482,0.170618922119,0.0,2.750026812,2.750026812,0.467592912287,0.014479439882,0.453113472405
 01/27  19:00:00,8.27813415644,2.11275639482,0.0123402248191,0.0,1.6500160872,2.2000214496,0.455669920388,0.00256078192559,0.453109138462
 01/27  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453096756293,0.0,0.453096756293
 01/27  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453070514237,0.0,0.453070514237
 01/27  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062903442,0.0,0.453062903442
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055310563,0.0,0.453055310563
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083193029,0.0,0.453083193029
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075713531,0.0,0.453075713531
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068222971,0.0,0.453068222971
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  07:00:00,7.20133741216,2.11275639482,0.0355542053356,0.0,0.5500053624,2.2000214496,0.626257294805,0.173167471516,0.453089823289
 01/28  08:00:00,5.63044987349,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,1.88495166289,1.43185891941,0.453092743487
 01/28  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.583432216373,0.130332129358,0.453100087015
 01/28  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 01/28  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.453109905099,0.0,0.453109905099
 01/28  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.453107447129,0.0,0.453107447129
 01/28  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453121445688,0.0,0.453121445688
 01/28  14:00:00,4.92408245456,2.11275639482,0.0612992477335,0.0,0.8250080436,1.9250187684,0.453118589319,0.0,0.453118589319
 01/28  15:00:00,5.114092379,2.11275639482,0.251309172181,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/28  16:00:00,5.18440511115,2.11275639482,0.321621904331,0.0,0.8250080436,1.9250187684,0.45310481914,0.0,0.45310481914
 01/28  17:00:00,5.10047216886,2.11275639482,0.237688962036,0.0,0.8250080436,1.9250187684,0.453104972713,0.0,0.453104972713
 01/28  18:00:00,4.43146063257,2.11275639482,0.00985213601568,0.0,0.2750026812,1.6500160872,0.453090034664,0.0,0.453090034664
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079523976,0.0,0.453079523976
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083151883,0.0,0.453083151883
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452987221418,0.0,0.452987221418
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082268551,0.0,0.453082268551
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068859808,0.0,0.453068859808
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055824941,0.0,0.453055824941
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077490246,0.0,0.453077490246
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078619737,0.0,0.453078619737
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062611548,0.0,0.453062611548
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084227365,0.0,0.453084227365
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308186358,0.0,0.45308186358
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068855359,0.0,0.453068855359
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097964164,0.0,0.453097964164
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074138851,0.0,0.453074138851
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059909956,0.0,0.453059909956
 01/29  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083070296,0.0,0.453083070296
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068556331,0.0,0.453068556331
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061777541,0.0,0.453061777541
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053557432,0.0,0.453053557432
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078075321,0.0,0.453078075321
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070623791,0.0,0.453070623791
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063141802,0.0,0.453063141802
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055653909,0.0,0.453055653909
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  07:00:00,7.22622794951,2.11275639482,0.0604447426906,0.0,0.5500053624,2.2000214496,0.453064987627,0.0,0.453064987627
 01/30  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.761914460885,0.308833685087,0.453080775798
 01/30  09:00:00,12.0400176957,2.11275639482,0.0271647776348,0.0,4.9500482616,4.9500482616,0.453140605978,0.0,0.453140605978
 01/30  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453151417491,0.0,0.453151417491
 01/30  11:00:00,12.0218893045,2.11275639482,0.00903638652182,0.0,4.9500482616,4.9500482616,0.45313711166,0.0,0.45313711166
 01/30  12:00:00,12.1926656811,2.11275639482,0.179812763047,0.0,4.9500482616,4.9500482616,0.453153246138,0.0,0.453153246138
 01/30  13:00:00,11.5826284607,2.11275639482,0.119780905119,0.0,4.9500482616,4.4000428992,0.453168545564,0.0,0.453168545564
 01/30  14:00:00,12.1714879114,2.11275639482,0.15863499342,0.0,4.9500482616,4.9500482616,0.453173380868,0.0,0.453173380868
 01/30  15:00:00,12.0898706049,2.11275639482,0.077017686896,0.0,4.9500482616,4.9500482616,0.453132153443,0.0,0.453132153443
 01/30  16:00:00,12.1243153889,2.11275639482,0.11146247092,0.0,4.9500482616,4.9500482616,0.453121414698,0.0,0.453121414698
 01/30  17:00:00,12.0701074557,2.11275639482,0.0572545376875,0.0,4.9500482616,4.9500482616,0.453134559858,0.0,0.453134559858
 01/30  18:00:00,7.99664335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.581121778285,0.127989252005,0.45313252628
 01/30  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.517726571846,0.0646219446562,0.453104627189
 01/30  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453097235163,0.0,0.453097235163
 01/30  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.701288597867,0.248176448108,0.453112149759
 01/30  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.999787587144,0.979787587144,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068522468,0.0,0.453068522468
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060695607,0.0,0.453060695607
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088550877,0.0,0.453088550877
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081100251,0.0,0.453081100251
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073636398,0.0,0.453073636398
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080346298,0.0,0.453080346298
 01/31  07:00:00,7.17483418999,2.11275639482,0.00905098316411,0.0,0.5500053624,2.2000214496,3.65406580301,3.63406580301,0.02
 01/31  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.85701194685,7.40391673665,0.453095210204
 01/31  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.6240247744,1.17089570524,0.453129069155
 01/31  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.20492081307,0.751814503239,0.453106309833
 01/31  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.283837488,0.830719020066,0.453118467932
 01/31  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.12029602388,0.667141371093,0.453154652785
 01/31  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.20707362816,0.753892572963,0.453181055197
 01/31  14:00:00,12.0144321609,2.11275639482,0.00157924290094,0.0,4.9500482616,4.9500482616,0.886354887667,0.0,0.886354887667
 01/31  15:00:00,12.0138740719,2.11275639482,0.00102115382818,0.0,4.9500482616,4.9500482616,0.453141898274,0.0,0.453141898274
 01/31  16:00:00,12.0164215785,2.11275639482,0.00356866048371,0.0,4.9500482616,4.9500482616,0.453131967748,0.0,0.453131967748
 01/31  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453154644593,0.0,0.453154644593
 01/31  18:00:00,7.99840702267,2.11275639482,0.00176367051284,0.0,2.750026812,2.750026812,0.948281357003,0.495160515853,0.45312084115
 01/31  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.11420744757,2.09420744757,0.02
 01/31  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.88527870596,3.43217607295,0.45310263301
 01/31  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.16020812221,4.70710015653,0.453107965683
 01/31  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.59052894074,5.13744149961,0.453087441125
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078754585,0.0,0.453078754585
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071289423,0.0,0.453071289423
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063816078,0.0,0.453063816078
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056336586,0.0,0.453056336586
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092789975,0.0,0.453092789975
 02/01  07:00:00,7.16636648078,2.11275639482,0.000583273957451,0.0,0.5500053624,2.2000214496,4.87909359494,4.42603296501,0.453060629936
 02/01  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.44578063806,6.42578063806,0.02
 02/01  09:00:00,12.0179640226,2.11275639482,0.0051111045562,0.0,4.9500482616,4.9500482616,1.68868344194,1.23557590138,0.453107540555
 02/01  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.736769061858,0.283651477306,0.453117584552
 02/01  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453129601731,0.0,0.453129601731
 02/01  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.886287475908,0.0,0.886287475908
 02/01  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.453157989105,0.0,0.453157989105
 02/01  14:00:00,12.0253757085,2.11275639482,0.0125227905262,0.0,4.9500482616,4.9500482616,0.453159721655,0.0,0.453159721655
 02/01  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453104904252,0.0,0.453104904252
 02/01  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453095393673,0.0,0.453095393673
 02/01  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453116687118,0.0,0.453116687118
 02/01  18:00:00,7.99664335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.620149766253,0.167051790338,0.453097975915
 02/01  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.0522519785,0.599158862878,0.453093115624
 02/01  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.69392553976,1.24082400743,0.453101532329
 02/01  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.6185764943,2.5985764943,0.02
 02/01  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.67526836181,3.22220059339,0.453067768425
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061492013,0.0,0.453061492013
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089308944,0.0,0.453089308944
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081864645,0.0,0.453081864645
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074406783,0.0,0.453074406783
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306693849,0.0,0.45306693849
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/02  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.7914445116,8.33836929119,0.453075220408
 02/02  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.0118214344,11.5587379527,0.453083481668
 02/02  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.83906941224,4.38593631066,0.453133101575
 02/02  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.69012536714,2.23698170531,0.453143661836
 02/02  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.67588207182,1.22272456241,0.45315750941
 02/02  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.13020585797,0.677044831584,0.453161026383
 02/02  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.1239465479,0.670762881318,0.453183666587
 02/02  14:00:00,12.0166130978,2.11275639482,0.00376017979101,0.0,4.9500482616,4.9500482616,0.463883897001,0.0106950048938,0.453188892107
 02/02  15:00:00,12.0155554742,2.11275639482,0.00270255621538,0.0,4.9500482616,4.9500482616,0.453135253604,0.0,0.453135253604
 02/02  16:00:00,12.0203786644,2.11275639482,0.00752574637255,0.0,4.9500482616,4.9500482616,0.453116251112,0.0,0.453116251112
 02/02  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453150678447,0.0,0.453150678447
 02/02  18:00:00,7.99747827504,2.11275639482,0.000834922887778,0.0,2.750026812,2.750026812,0.76932593871,0.316176976275,0.453148962435
 02/02  19:00:00,8.26622321529,2.11275639482,0.000429283666787,0.0,1.6500160872,2.2000214496,2.00287676982,1.5497561837,0.453120586126
 02/02  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.42495900405,2.97185548286,0.45310352119
 02/02  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.74484816361,4.29175179847,0.453096365141
 02/02  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.42669698524,5.40669698524,0.02
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093799716,0.0,0.453093799716
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072811485,0.0,0.453072811485
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065341375,0.0,0.453065341375
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057864509,0.0,0.453057864509
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308574962,0.0,0.45308574962
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309064789,0.0,0.45309064789
 02/03  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.4363011682,8.4163011682,0.02
 02/03  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,13.0776656271,12.6245965866,0.453069040547
 02/03  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.23670400846,4.78363524055,0.453068767902
 02/03  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.2837635408,1.8306178918,0.453145649
 02/03  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.24490287283,0.791747834408,0.453155038418
 02/03  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.723530504867,0.270357138571,0.453173366296
 02/03  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.22881777491,0.342445117621,0.886372657288
 02/03  14:00:00,12.0201538423,2.11275639482,0.00730092422957,0.0,4.9500482616,4.9500482616,0.453148223552,0.0,0.453148223552
 02/03  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453136971826,0.0,0.453136971826
 02/03  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453126555107,0.0,0.453126555107
 02/03  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453162695553,0.0,0.453162695553
 02/03  18:00:00,7.99664335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.853778495789,0.400658868444,0.453119627345
 02/03  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.86013134807,1.40702267369,0.453108674382
 02/03  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.15566736893,2.13566736893,0.02
 02/03  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.09983178554,2.64671932814,0.453112457396
 02/03  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.56258334212,3.10952287453,0.453060467591
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055482938,0.0,0.453055482938
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083385708,0.0,0.453083385708
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075928785,0.0,0.453075928785
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530684608,0.0,0.4530684608
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063958238,0.0,0.453063958238
 02/04  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,5.38901518072,4.93594363623,0.453071544488
 02/04  08:00:00,5.63044987349,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.36080566639,8.34080566639,0.02
 02/04  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,7.16040050666,6.70729979947,0.453100707185
 02/04  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,7.04618164402,6.59310146667,0.453080177354
 02/04  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,7.23016625608,6.77705518225,0.45311107383
 02/04  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,6.97818353323,6.52507387207,0.45310966116
 02/04  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,8.12538186663,7.67228686367,0.453095002963
 02/04  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,8.23214193841,8.21214193841,0.02
 02/04  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,9.36753991638,8.91443878166,0.453101134723
 02/04  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,9.62096417515,9.16789333374,0.453070841414
 02/04  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,9.93279803601,9.47972642926,0.453071606745
 02/04  18:00:00,4.42160849656,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,10.5182166065,10.4982166065,0.02
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086940327,0.0,0.453086940327
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076604521,0.0,0.453076604521
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308450521,0.0,0.45308450521
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083076672,0.0,0.453083076672
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073504724,0.0,0.453073504724
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060374679,0.0,0.453060374679
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082016603,0.0,0.453082016603
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069029202,0.0,0.453069029202
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067160961,0.0,0.453067160961
 02/05  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307266657,0.0,0.45307266657
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084840222,0.0,0.453084840222
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084795676,0.0,0.453084795676
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083461908,0.0,0.453083461908
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075108775,0.0,0.453075108775
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083308692,0.0,0.453083308692
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088368823,0.0,0.453088368823
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308667993,0.0,0.45308667993
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060129151,0.0,0.453060129151
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059268789,0.0,0.453059268789
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079909843,0.0,0.453079909843
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307162076,0.0,0.45307162076
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064139946,0.0,0.453064139946
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056652737,0.0,0.453056652737
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095054286,0.0,0.453095054286
 02/06  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,13.5164850137,13.0634228226,0.45306219106
 02/06  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,14.1323123473,14.1123123473,0.02
 02/06  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.94752480871,5.49439014228,0.453134666437
