Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/06  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.23438648807,2.78122964192,0.453156846148
 02/06  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.19822621179,1.74507237363,0.453153838156
 02/06  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.72854666207,1.27538046718,0.453166194884
 02/06  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,2.41477574058,1.52841319775,0.886362542829
 02/06  14:00:00,12.020450996,2.11275639482,0.00759807800343,0.0,4.9500482616,4.9500482616,0.974887055101,0.521764812119,0.453122242982
 02/06  15:00:00,12.0151694308,2.11275639482,0.00231651280851,0.0,4.9500482616,4.9500482616,0.760178792247,0.307055671204,0.453123121043
 02/06  16:00:00,12.0153650576,2.11275639482,0.00251213957091,0.0,4.9500482616,4.9500482616,0.570840200634,0.117698246706,0.453141953928
 02/06  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.471471719651,0.0183073235697,0.453164396082
 02/06  18:00:00,7.99800887137,2.11275639482,0.00136551921521,0.0,2.750026812,2.750026812,1.65315120808,1.20002202598,0.453129182103
 02/06  19:00:00,8.26615558071,2.11275639482,0.000361649090606,0.0,1.6500160872,2.2000214496,3.4437358684,2.99061561964,0.453120248756
 02/06  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.53760060547,4.51760060547,0.02
 02/06  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.18326116755,5.73015092539,0.453110242159
 02/06  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.96264200654,6.50957701684,0.453064989695
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060999364,0.0,0.453060999364
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088833317,0.0,0.453088833317
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081372221,0.0,0.453081372221
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073897762,0.0,0.453073897762
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066413023,0.0,0.453066413023
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.485546561,10.0324707941,0.453075766867
 02/07  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,14.4025237722,13.9494080995,0.453115672681
 02/07  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,6.42799208962,5.97485115372,0.453140935902
 02/07  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.55508614358,3.10193334059,0.453152802984
 02/07  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.31684990567,1.86369499614,0.45315490953
 02/07  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.67132961929,1.21816367367,0.453165945615
 02/07  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.86114911911,1.40796803913,0.453181079987
 02/07  14:00:00,12.0147918273,2.11275639482,0.00193890931283,0.0,4.9500482616,4.9500482616,0.876672828244,0.423488084025,0.453184744219
 02/07  15:00:00,12.018880629,2.11275639482,0.00602771100016,0.0,4.9500482616,4.9500482616,0.615277724497,0.16213465142,0.453143073077
 02/07  16:00:00,12.0337948298,2.11275639482,0.0209419117872,0.0,4.9500482616,4.9500482616,0.453133602469,0.0,0.453133602469
 02/07  17:00:00,12.0152519666,2.11275639482,0.00239904858923,0.0,4.9500482616,4.9500482616,0.453145670443,0.0,0.453145670443
 02/07  18:00:00,7.61434495894,2.11275639482,0.00153494011966,0.0,2.750026812,2.750026812,1.20310296271,0.749968477238,0.453134485472
 02/07  19:00:00,8.2661066375,2.11275639482,0.000312705879281,0.0,1.6500160872,2.2000214496,2.4629964999,2.00988038293,0.453116116967
 02/07  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.73722260799,3.28411457314,0.45310803485
 02/07  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.91377778405,4.46067547246,0.453102311593
 02/07  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.11940735244,5.09940735244,0.02
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080534913,0.0,0.453080534913
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071119542,0.0,0.453071119542
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063623296,0.0,0.453063623296
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056121442,0.0,0.453056121442
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083995227,0.0,0.453083995227
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090711475,0.0,0.453090711475
 02/08  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,7.27628140147,7.25628140147,0.02
 02/08  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,11.3946996903,10.9416179718,0.453081718454
 02/08  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.84927932101,3.39612961722,0.453149703787
 02/08  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.78603221633,1.33294258096,0.453089635368
 02/08  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.10903780497,0.655887682192,0.453150122776
 02/08  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.636996897448,0.183831846882,0.453165050566
 02/08  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.618962402838,0.165796113527,0.453166289312
 02/08  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.886355335088,0.0,0.886355335088
 02/08  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453096203983,0.0,0.453096203983
 02/08  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453140467164,0.0,0.453140467164
 02/08  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453121215831,0.0,0.453121215831
 02/08  18:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,1.05660873776,0.603480140106,0.453128597649
 02/08  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.6254297128,1.6054297128,0.02
 02/08  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.73237992708,2.27927162965,0.453108297427
 02/08  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.49157636644,3.03850312824,0.453073238197
 02/08  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.78995250228,3.3368934819,0.453059020383
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087666648,0.0,0.453087666648
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080188195,0.0,0.453080188195
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072694483,0.0,0.453072694483
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065190923,0.0,0.453065190923
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063940799,0.0,0.453063940799
 02/09  07:00:00,7.16636591788,2.11275639482,0.000582711059058,0.0,0.5500053624,2.2000214496,4.99985409216,4.54678465606,0.453069436095
 02/09  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.13870166724,6.11870166724,0.02
 02/09  09:00:00,12.0162738909,2.11275639482,0.00342097282947,0.0,4.9500482616,4.9500482616,1.0843369627,0.631225381472,0.453111581227
 02/09  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.5030708192,0.0499289532986,0.453141865902
 02/09  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453151500259,0.0,0.453151500259
 02/09  12:00:00,12.0306702032,2.11275639482,0.0178172851631,0.0,4.9500482616,4.9500482616,0.886318514389,0.0,0.886318514389
 02/09  13:00:00,11.5154184633,2.11275639482,0.0525709076432,0.0,4.9500482616,4.4000428992,0.453167113136,0.0,0.453167113136
 02/09  14:00:00,12.1561129526,2.11275639482,0.143260034616,0.0,4.9500482616,4.9500482616,0.453167732677,0.0,0.453167732677
 02/09  15:00:00,12.1455860896,2.11275639482,0.132733171585,0.0,4.9500482616,4.9500482616,0.453112689079,0.0,0.453112689079
 02/09  16:00:00,12.1074811778,2.11275639482,0.0946282597477,0.0,4.9500482616,4.9500482616,0.453141229769,0.0,0.453141229769
 02/09  17:00:00,12.0501405452,2.11275639482,0.037287627205,0.0,4.9500482616,4.9500482616,0.453156963164,0.0,0.453156963164
 02/09  18:00:00,7.61526653493,2.11275639482,0.00245651610507,0.0,2.750026812,2.750026812,0.625262520041,0.172130400858,0.453132119183
 02/09  19:00:00,8.26615702374,2.11275639482,0.000363092120749,0.0,1.6500160872,2.2000214496,1.16235344598,0.709236002339,0.453117443644
 02/09  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.43419234553,0.981082385129,0.453109960401
 02/09  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.50680161287,1.48680161287,0.02
 02/09  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.2669066499,1.813832061,0.453074588897
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068144389,0.0,0.453068144389
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060616909,0.0,0.453060616909
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088426981,0.0,0.453088426981
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308093668,0.0,0.45308093668
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073433053,0.0,0.453073433053
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  07:00:00,7.17256722387,2.11275639482,0.00678401704367,0.0,0.5500053624,2.2000214496,2.643120286,2.19003861939,0.453081666603
 02/10  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.73591150023,5.28282154299,0.453089957234
 02/10  09:00:00,12.0153093849,2.11275639482,0.00245646691982,0.0,4.9500482616,4.9500482616,0.9932385341,0.540098646711,0.453139887389
 02/10  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.542885527491,0.089735521586,0.453150005905
 02/10  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.4531484066,0.0,0.4531484066
 02/10  12:00:00,12.0447234623,2.11275639482,0.0318705442957,0.0,4.9500482616,4.9500482616,0.453166765773,0.0,0.453166765773
 02/10  13:00:00,11.5213485558,2.11275639482,0.058501000195,0.0,4.9500482616,4.4000428992,0.453177225171,0.0,0.453177225171
 02/10  14:00:00,12.1491066475,2.11275639482,0.13625372949,0.0,4.9500482616,4.9500482616,0.453159366645,0.0,0.453159366645
 02/10  15:00:00,12.1702052834,2.11275639482,0.157352365381,0.0,4.9500482616,4.9500482616,0.453140183604,0.0,0.453140183604
 02/10  16:00:00,12.1719688978,2.11275639482,0.159115979778,0.0,4.9500482616,4.9500482616,0.453122274672,0.0,0.453122274672
 02/10  17:00:00,12.1789632549,2.11275639482,0.166110336924,0.0,4.9500482616,4.9500482616,0.45314231749,0.0,0.45314231749
 02/10  18:00:00,7.61404643788,2.11275639482,0.00123641906125,0.0,2.750026812,2.750026812,0.476361820674,0.0232067094141,0.45315511126
 02/10  19:00:00,8.26624244664,2.11275639482,0.000448515021553,0.0,1.6500160872,2.2000214496,0.544888724444,0.0917640481319,0.453124676312
 02/10  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.790682337807,0.337574970231,0.453107367576
 02/10  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.01196240212,0.558862300375,0.453100101742
 02/10  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.619605062592,0.599605062592,0.02
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088174302,0.0,0.453088174302
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076291751,0.0,0.453076291751
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068769286,0.0,0.453068769286
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061237991,0.0,0.453061237991
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089029619,0.0,0.453089029619
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093866044,0.0,0.453093866044
 02/11  07:00:00,7.17143952112,2.11275639482,0.00565631429979,0.0,0.5500053624,2.2000214496,2.88993273505,2.86993273505,0.02
 02/11  08:00:00,5.24661654016,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,6.65279683456,6.19973254691,0.453064287648
 02/11  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,4.48237208398,4.02926342331,0.453108660675
 02/11  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,4.29495324901,3.84185742488,0.453095824124
 02/11  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.8860935577,3.43301662507,0.453076932627
 02/11  12:00:00,6.51339177919,2.11275639482,0.000592485163791,0.0,1.6500160872,2.750026812,3.1340893354,3.1140893354,0.02
 02/11  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.3697703315,3.91665524518,0.453115086322
 02/11  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.40785195754,3.95474600105,0.453105956485
 02/11  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.23407732047,3.78100485003,0.453072470446
 02/11  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.19149402749,3.73838951683,0.45310451066
 02/11  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.75613687641,3.73613687641,0.02
 02/11  18:00:00,4.03777516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,5.38705718629,4.9339618354,0.453095350892
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080072442,0.0,0.453080072442
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063977452,0.0,0.453063977452
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075775685,0.0,0.453075775685
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066765879,0.0,0.453066765879
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055159191,0.0,0.453055159191
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076779269,0.0,0.453076779269
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063722252,0.0,0.453063722252
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059015504,0.0,0.453059015504
 02/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083301627,0.0,0.453083301627
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083720054,0.0,0.453083720054
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082169861,0.0,0.453082169861
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088553546,0.0,0.453088553546
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092665745,0.0,0.453092665745
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058061175,0.0,0.453058061175
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082057444,0.0,0.453082057444
 02/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308665351,0.0,0.45308665351
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307272175,0.0,0.45307272175
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075701637,0.0,0.453075701637
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073756457,0.0,0.453073756457
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306062628,0.0,0.45306062628
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089336537,0.0,0.453089336537
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308180554,0.0,0.45308180554
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074260663,0.0,0.453074260663
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,17.5125595993,17.0594636129,0.453095986468
 02/13  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,18.8908702132,18.4377886687,0.453081544529
 02/13  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,9.65020106928,9.19705745639,0.453143612887
 02/13  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,6.2722561265,5.8191037619,0.453152364605
 02/13  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.19832977115,3.74517660961,0.453153161537
 02/13  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.45723632415,3.00407019001,0.453166134134
 02/13  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,3.97814383539,3.5249535004,0.453190334993
 02/13  14:00:00,12.0135090302,2.11275639482,0.000656112193671,0.0,4.9500482616,4.9500482616,2.77850150253,1.89221224567,0.886289256865
 02/13  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.63709146154,1.18398945706,0.453102004478
 02/13  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.910522242446,0.890522242446,0.02
 02/13  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.64935758737,0.763039647248,0.886317940118
 02/13  18:00:00,7.61348133943,2.11275639482,0.000671320606735,0.0,2.750026812,2.750026812,2.97836946921,2.95836946921,0.02
 02/13  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.30056506071,5.84743645054,0.453128610165
 02/13  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.89129861152,6.4381987016,0.453099909929
 02/13  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.52302217559,7.0699111942,0.453110981388
 02/13  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.97357074533,7.52048614239,0.453084602939
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074040567,0.0,0.453074040567
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066469948,0.0,0.453066469948
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058889178,0.0,0.453058889178
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086648001,0.0,0.453086648001
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089524772,0.0,0.453089524772
 02/14  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.3181320089,10.2981320089,0.02
 02/14  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,13.7824972713,13.3293918903,0.453105381036
 02/14  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,6.11825660931,5.66518207439,0.453074534919
 02/14  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.84531496713,3.3921682183,0.453146748832
 02/14  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.0972564998,2.64411023592,0.453146263885
 02/14  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.87402280333,2.42087044026,0.453152363077
 02/14  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,3.95543353671,3.06908900632,0.886344530392
 02/14  14:00:00,12.0144477147,2.11275639482,0.00159479666049,0.0,4.9500482616,4.9500482616,2.19211747379,1.73893572209,0.453181751705
 02/14  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.70160755664,1.24846561171,0.453141944929
 02/14  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.47624665657,1.02310576678,0.453140889789
 02/14  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.33887281106,0.885719839139,0.453152971922
 02/14  18:00:00,7.61319564702,2.11275639482,0.000385628197337,0.0,2.750026812,2.750026812,3.2690349545,2.81591742783,0.453117526675
 02/14  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.06238471781,5.60927639861,0.453108319201
 02/14  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.3691266645,6.3491266645,0.02
 02/14  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.31676126613,6.8636634814,0.453097784737
 02/14  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.49086135319,7.03777161215,0.45308974104
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084422121,0.0,0.453084422121
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076852086,0.0,0.453076852086
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069263468,0.0,0.453069263468
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061666161,0.0,0.453061666161
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.183745908828,0.0,0.183745908828
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.28924796919,0.0,0.28924796919
 02/15  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,9.11884699118,8.66578379996,0.453063191223
 02/15  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.3139361783,11.8608575849,0.453078593333
 02/15  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.6097246238,4.15658655673,0.453138067079
 02/15  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.51482872645,2.06167902945,0.453149697001
 02/15  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.63881389352,1.18566556488,0.453148328642
 02/15  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.04869373869,0.595522261012,0.453171477682
 02/15  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.04541431664,0.592226114097,0.453188202539
 02/15  14:00:00,12.0258460916,2.11275639482,0.0129931736058,0.0,4.9500482616,4.9500482616,0.476840010301,0.0236728785514,0.453167131749
 02/15  15:00:00,12.0646442511,2.11275639482,0.0517913330754,0.0,4.9500482616,4.9500482616,0.453125342623,0.0,0.453125342623
 02/15  16:00:00,12.0585537563,2.11275639482,0.0457008382576,0.0,4.9500482616,4.9500482616,0.453142786974,0.0,0.453142786974
 02/15  17:00:00,12.0261035378,2.11275639482,0.0132506197663,0.0,4.9500482616,4.9500482616,0.453148577554,0.0,0.453148577554
 02/15  18:00:00,7.61440934877,2.11275639482,0.00159932994408,0.0,2.750026812,2.750026812,0.793819738045,0.34068296009,0.453136777955
 02/15  19:00:00,8.26638009268,2.11275639482,0.000586161060671,0.0,1.6500160872,2.2000214496,1.68529256178,1.2321728454,0.45311971638
 02/15  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.74726342744,2.2941606455,0.453102781941
 02/15  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.1134997936,3.66039558424,0.453104209367
 02/15  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.6586950364,4.6386950364,0.02
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078241118,0.0,0.453078241118
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086674955,0.0,0.453086674955
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079078286,0.0,0.453079078286
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071472454,0.0,0.453071472454
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063856869,0.0,0.453063856869
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070285663,0.0,0.453070285663
 02/16  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,6.702817964,6.682817964,0.02
 02/16  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,10.7349178761,10.2818110851,0.453106790976
 02/16  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.98542646335,2.53227988143,0.453146581917
 02/16  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.2340885418,0.780934254921,0.453154286876
 02/16  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.594635947791,0.141481431724,0.453154516067
 02/16  12:00:00,12.0261569685,2.11275639482,0.0133040504612,0.0,4.9500482616,4.9500482616,0.453174844048,0.0,0.453174844048
 02/16  13:00:00,11.5348983438,2.11275639482,0.072050788167,0.0,4.9500482616,4.4000428992,0.453190671565,0.0,0.453190671565
 02/16  14:00:00,12.1800385489,2.11275639482,0.167185630927,0.0,4.9500482616,4.9500482616,0.886337142512,0.0,0.886337142512
 02/16  15:00:00,12.2100947115,2.11275639482,0.197241793446,0.0,4.9500482616,4.9500482616,0.45312504316,0.0,0.45312504316
 02/16  16:00:00,12.2414981362,2.11275639482,0.228645218168,0.0,4.9500482616,4.9500482616,0.45314203051,0.0,0.45314203051
 02/16  17:00:00,12.2754112535,2.11275639482,0.262558335503,0.0,4.9500482616,4.9500482616,0.453157007652,0.0,0.453157007652
 02/16  18:00:00,7.62638891964,2.11275639482,0.0135789008156,0.0,2.750026812,2.750026812,0.474517675276,0.0213903133524,0.453127361924
 02/16  19:00:00,8.26613908529,2.11275639482,0.000345153664482,0.0,1.6500160872,2.2000214496,0.0372938847687,0.0172938847687,0.02
 02/16  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.53776643972,0.0846646846063,0.453101755114
 02/16  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.788852857114,0.335764130845,0.453088726269
 02/16  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.884976445508,0.431908207269,0.453068238239
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059547324,0.0,0.453059547324
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308723661,0.0,0.45308723661
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081023874,0.0,0.453081023874
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307327721,0.0,0.45307327721
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072802839,0.0,0.453072802839
 02/17  07:00:00,7.17548309982,2.11275639482,0.00969989300136,0.0,0.5500053624,2.2000214496,2.47091373134,2.01783656064,0.453077170698
 02/17  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.15399464451,6.13399464451,0.02
 02/17  09:00:00,12.0141279235,2.11275639482,0.00127500546227,0.0,4.9500482616,4.9500482616,1.0838872152,0.630769733409,0.453117481793
 02/17  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.502193006028,0.0490369665326,0.453156039496
 02/17  11:00:00,12.0204158595,2.11275639482,0.00756294152481,0.0,4.9500482616,4.9500482616,0.453155207759,0.0,0.453155207759
 02/17  12:00:00,12.1151676494,2.11275639482,0.10231473137,0.0,4.9500482616,4.9500482616,0.886315567749,0.0,0.886315567749
 02/17  13:00:00,11.5855656137,2.11275639482,0.122718058111,0.0,4.9500482616,4.4000428992,0.453167606588,0.0,0.453167606588
 02/17  14:00:00,12.232197824,2.11275639482,0.219344906011,0.0,4.9500482616,4.9500482616,0.453131863798,0.0,0.453131863798
 02/17  15:00:00,12.2981596815,2.11275639482,0.285306763502,0.0,4.9500482616,4.9500482616,0.45313173708,0.0,0.45313173708
 02/17  16:00:00,12.4494401634,2.11275639482,0.436587245355,0.0,4.9500482616,4.9500482616,0.453122202252,0.0,0.453122202252
 02/17  17:00:00,12.4713863438,2.11275639482,0.458533425732,0.0,4.9500482616,4.9500482616,0.453150338076,0.0,0.453150338076
 02/17  18:00:00,7.67783349757,2.11275639482,0.0650234787512,0.0,2.750026812,2.750026812,0.460620380842,0.00748880113194,0.45313157971
 02/17  19:00:00,8.26610970368,2.11275639482,0.000315772059987,0.0,1.6500160872,2.2000214496,0.46635701471,0.0132467276173,0.453110287092
 02/17  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453092922193,0.0,0.453092922193
 02/17  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.266535697127,0.246535697127,0.02
 02/17  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.988927451895,0.535837627319,0.453089824576
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065726246,0.0,0.453065726246
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058070739,0.0,0.453058070739
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085740783,0.0,0.453085740783
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307810069,0.0,0.45307810069
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070447865,0.0,0.453070447865
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  07:00:00,7.17697353105,2.11275639482,0.0111903242228,0.0,0.5500053624,2.2000214496,2.18584393574,1.73276440263,0.453079533116
 02/18  08:00:00,5.24661654016,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,5.90248956254,5.44940630206,0.45308326048
 02/18  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,1.93590484469,1.91590484469,0.02
 02/18  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,1.14365025819,0.690534038867,0.453116219321
 02/18  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.705155153024,0.252043097858,0.453112055166
 02/18  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.455920886522,0.00280173235857,0.453119154163
 02/18  13:00:00,4.8721693104,2.11275639482,0.00938610357426,0.0,0.8250080436,1.9250187684,0.453116326866,0.0,0.453116326866
 02/18  14:00:00,4.92100138576,2.11275639482,0.0582181789369,0.0,0.8250080436,1.9250187684,0.453073087632,0.0,0.453073087632
 02/18  15:00:00,4.8678946956,2.11275639482,0.00511148878125,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/18  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453093172327,0.0,0.453093172327
 02/18  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453100402636,0.0,0.453100402636
 02/18  18:00:00,4.03777516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090429749,0.0,0.453090429749
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081028196,0.0,0.453081028196
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085092911,0.0,0.453085092911
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308687423,0.0,0.45308687423
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307821824,0.0,0.45307821824
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064442004,0.0,0.453064442004
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085867237,0.0,0.453085867237
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072726542,0.0,0.453072726542
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070948873,0.0,0.453070948873
 02/19  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057416536,0.0,0.453057416536
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080714056,0.0,0.453080714056
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079035652,0.0,0.453079035652
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091551183,0.0,0.453091551183
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098000251,0.0,0.453098000251
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085558473,0.0,0.453085558473
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072091583,0.0,0.453072091583
 02/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076347483,0.0,0.453076347483
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080571118,0.0,0.453080571118
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058836181,0.0,0.453058836181
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081117116,0.0,0.453081117116
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067944148,0.0,0.453067944148
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054727083,0.0,0.453054727083
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076198715,0.0,0.453076198715
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071396341,0.0,0.453071396341
 02/20  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060779275,0.0,0.453060779275
 02/20  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308435584,0.0,0.45308435584
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308862752,0.0,0.45308862752
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088633798,0.0,0.453088633798
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084283962,0.0,0.453084283962
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069313345,0.0,0.453069313345
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075243602,0.0,0.453075243602
 02/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079799485,0.0,0.453079799485
 02/20  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083677616,0.0,0.453083677616
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087866804,0.0,0.453087866804
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085747964,0.0,0.453085747964
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070894887,0.0,0.453070894887
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064129229,0.0,0.453064129229
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056381343,0.0,0.453056381343
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085509985,0.0,0.453085509985
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  07:00:00,7.1856211437,2.11275639482,0.0198379368764,0.0,0.5500053624,2.2000214496,1.21140226313,0.758308630328,0.453093632802
 02/21  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.14953849981,3.69644768624,0.453090813567
 02/21  09:00:00,12.0209453033,2.11275639482,0.00809238532618,0.0,4.9500482616,4.9500482616,0.483008831519,0.0298681281209,0.453140703398
 02/21  10:00:00,12.017837589,2.11275639482,0.00498467094289,0.0,4.9500482616,4.9500482616,0.453148084421,0.0,0.453148084421
 02/21  11:00:00,12.1661937362,2.11275639482,0.153340818174,0.0,4.9500482616,4.9500482616,0.453147764387,0.0,0.453147764387
 02/21  12:00:00,12.3234601636,2.11275639482,0.310607245541,0.0,4.9500482616,4.9500482616,0.453171715254,0.0,0.453171715254
 02/21  13:00:00,11.7919898328,2.11275639482,0.329142277147,0.0,4.9500482616,4.4000428992,0.453170242223,0.0,0.453170242223
 02/21  14:00:00,12.610745622,2.11275639482,0.597892703959,0.0,4.9500482616,4.9500482616,0.88629454463,0.0,0.88629454463
 02/21  15:00:00,12.7369454818,2.11275639482,0.724092563741,0.0,4.9500482616,4.9500482616,0.453132127205,0.0,0.453132127205
 02/21  16:00:00,12.7930266963,2.11275639482,0.780173778319,0.0,4.9500482616,4.9500482616,0.453128954259,0.0,0.453128954259
 02/21  17:00:00,12.7360239576,2.11275639482,0.723171039616,0.0,4.9500482616,4.9500482616,0.453154349627,0.0,0.453154349627
 02/21  18:00:00,7.7634066458,2.11275639482,0.150596626974,0.0,2.750026812,2.750026812,0.0232296839075,0.00322968390749,0.02
 02/21  19:00:00,7.88630886694,2.11275639482,0.00434826864851,0.0,1.6500160872,2.2000214496,0.453126658104,0.0,0.453126658104
 02/21  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453098591088,0.0,0.453098591088
 02/21  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453110117948,0.0,0.453110117948
 02/21  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453082086238,0.0,0.453082086238
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071380329,0.0,0.453071380329
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063613883,0.0,0.453063613883
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055835882,0.0,0.453055835882
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083427001,0.0,0.453083427001
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085988932,0.0,0.453085988932
 02/22  07:00:00,7.1985348184,2.11275639482,0.0327516115767,0.0,0.5500053624,2.2000214496,0.141503479007,0.121503479007,0.02
 02/22  08:00:00,5.96621350395,2.11275639482,0.00341957233113,0.0,1.6500160872,2.2000214496,2.07955876211,1.62645729782,0.453101464297
 02/22  09:00:00,12.0314923141,2.11275639482,0.0186393960727,0.0,4.9500482616,4.9500482616,0.479313460701,0.0261699998563,0.453143460844
 02/22  10:00:00,12.1003873431,2.11275639482,0.0875344250741,0.0,4.9500482616,4.9500482616,0.453152709353,0.0,0.453152709353
 02/22  11:00:00,12.3591699088,2.11275639482,0.346316990742,0.0,4.9500482616,4.9500482616,0.453151231696,0.0,0.453151231696
 02/22  12:00:00,12.645606464,2.11275639482,0.632753546007,0.0,4.9500482616,4.9500482616,0.453167095179,0.0,0.453167095179
 02/22  13:00:00,12.1740951922,2.11275639482,0.711247636562,0.0,4.9500482616,4.4000428992,0.886345305331,0.0,0.886345305331
 02/22  14:00:00,13.136917046,2.11275639482,1.124064128,0.0,4.9500482616,4.9500482616,0.453169787199,0.0,0.453169787199
 02/22  15:00:00,13.2862877177,2.11275639482,1.27343479973,0.0,4.9500482616,4.9500482616,0.453100469752,0.0,0.453100469752
 02/22  16:00:00,13.2879332814,2.11275639482,1.27508036339,0.0,4.9500482616,4.9500482616,0.453145661388,0.0,0.453145661388
 02/22  17:00:00,13.140057338,2.11275639482,1.12720441997,0.0,4.9500482616,4.9500482616,0.453164447827,0.0,0.453164447827
 02/22  18:00:00,7.98892618861,2.11275639482,0.376116169784,0.0,2.750026812,2.750026812,0.453118834452,0.0,0.453118834452
 02/22  19:00:00,7.96389850359,2.11275639482,0.0819379053002,0.0,1.6500160872,2.2000214496,0.453099806099,0.0,0.453099806099
 02/22  20:00:00,8.27942722444,2.11275639482,0.0136332928136,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/22  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453104999448,0.0,0.453104999448
 02/22  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453073316876,0.0,0.453073316876
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067904961,0.0,0.453067904961
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060113933,0.0,0.453060113933
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087608638,0.0,0.453087608638
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079832004,0.0,0.453079832004
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075006386,0.0,0.453075006386
 02/23  07:00:00,7.21866365435,2.11275639482,0.0528804475283,0.0,0.5500053624,2.2000214496,0.453082070033,0.0,0.453082070033
 02/23  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.20633098848,0.753224996517,0.453105991965
 02/23  09:00:00,12.0379185004,2.11275639482,0.0250655823914,0.0,4.9500482616,4.9500482616,0.485715257879,0.0325699066817,0.453145351197
 02/23  10:00:00,12.0555515317,2.11275639482,0.0426986136472,0.0,4.9500482616,4.9500482616,0.453126372438,0.0,0.453126372438
 02/23  11:00:00,12.1549965214,2.11275639482,0.142143603335,0.0,4.9500482616,4.9500482616,0.453138643437,0.0,0.453138643437
 02/23  12:00:00,12.274090183,2.11275639482,0.261237265017,0.0,4.9500482616,4.9500482616,0.453157505512,0.0,0.453157505512
 02/23  13:00:00,11.6274638946,2.11275639482,0.164616338999,0.0,4.9500482616,4.4000428992,0.453137311277,0.0,0.453137311277
 02/23  14:00:00,12.2880790116,2.11275639482,0.275226093538,0.0,4.9500482616,4.9500482616,0.453139131165,0.0,0.453139131165
 02/23  15:00:00,12.192098177,2.11275639482,0.179245258936,0.0,4.9500482616,4.9500482616,0.453135333115,0.0,0.453135333115
 02/23  16:00:00,12.1847083754,2.11275639482,0.171855457329,0.0,4.9500482616,4.9500482616,0.453140095505,0.0,0.453140095505
 02/23  17:00:00,12.2127338163,2.11275639482,0.199880898261,0.0,4.9500482616,4.9500482616,0.453159820973,0.0,0.453159820973
 02/23  18:00:00,7.61433449407,2.11275639482,0.00152447524217,0.0,2.750026812,2.750026812,0.53930300562,0.0862120566328,0.453090948988
 02/23  19:00:00,7.88196059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.606580599778,0.153493998641,0.453086601137
 02/23  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.461787162721,0.00868934449585,0.453097818225
 02/23  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453070811988,0.0,0.453070811988
 02/23  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062872213,0.0,0.453062872213
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055000657,0.0,0.453055000657
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082497911,0.0,0.453082497911
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307467906,0.0,0.45307467906
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066848239,0.0,0.453066848239
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  07:00:00,7.2080046427,2.11275639482,0.0422214358745,0.0,0.5500053624,2.2000214496,0.642524374928,0.18943653559,0.453087839338
 02/24  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.83731338659,1.3842405206,0.453072865988
 02/24  09:00:00,12.0609935616,2.11275639482,0.0481406436188,0.0,4.9500482616,4.9500482616,0.453109140045,0.0,0.453109140045
