Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/24  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453115508258,0.0,0.453115508258
 02/24  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453126351064,0.0,0.453126351064
 02/24  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453165549647,0.0,0.453165549647
 02/24  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.504914242274,0.0517422468439,0.45317199543
 02/24  14:00:00,12.0252987669,2.11275639482,0.0124458488415,0.0,4.9500482616,4.9500482616,0.453175888695,0.0,0.453175888695
 02/24  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453155912208,0.0,0.453155912208
 02/24  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453135142747,0.0,0.453135142747
 02/24  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.88624226241,0.0,0.88624226241
 02/24  18:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.255191308682,0.235191308682,0.02
 02/24  19:00:00,7.88196059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.616719388297,0.16362076858,0.453098619717
 02/24  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.72070989407,0.267637046305,0.453072847765
 02/24  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.66676440042,1.21365639739,0.453108003031
 02/24  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.63582539834,2.18276690335,0.453058494997
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083200246,0.0,0.453083200246
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075349815,0.0,0.453075349815
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067485763,0.0,0.453067485763
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059612713,0.0,0.453059612713
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061936975,0.0,0.453061936975
 02/25  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,6.12800112947,6.10800112947,0.02
 02/25  08:00:00,4.86278320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.1342749456,9.68120566972,0.453069275925
 02/25  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,8.36140347613,7.90833490339,0.453068572745
 02/25  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,7.98177944526,7.52868063623,0.453098809039
 02/25  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,7.70995907653,7.25688017379,0.453078902732
 02/25  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,7.05837349414,7.03837349414,0.02
 02/25  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,8.27926874015,7.82619082125,0.453077918891
 02/25  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,6.95050752299,6.4974017537,0.453105769285
 02/25  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.63843737387,4.18533038223,0.453106991646
 02/25  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.50038054086,3.04729143406,0.453089106805
 02/25  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.47004361412,3.45004361412,0.02
 02/25  18:00:00,4.03777516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,5.01068666814,4.55759419222,0.453092475923
 02/25  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076728932,0.0,0.453076728932
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079909227,0.0,0.453079909227
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071447837,0.0,0.453071447837
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062144575,0.0,0.453062144575
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084854146,0.0,0.453084854146
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071536571,0.0,0.453071536571
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058176354,0.0,0.453058176354
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089759476,0.0,0.453089759476
 02/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077014131,0.0,0.453077014131
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086692852,0.0,0.453086692852
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087225982,0.0,0.453087225982
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308138076,0.0,0.45308138076
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084646588,0.0,0.453084646588
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085740202,0.0,0.453085740202
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085091527,0.0,0.453085091527
 02/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086384308,0.0,0.453086384308
 02/26  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081361087,0.0,0.453081361087
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085035428,0.0,0.453085035428
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082585671,0.0,0.453082585671
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085959683,0.0,0.453085959683
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078648014,0.0,0.453078648014
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070716171,0.0,0.453070716171
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062773662,0.0,0.453062773662
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,11.267986646,10.8149864296,0.453000216359
 02/27  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.4447999637,11.9916866691,0.453113294565
 02/27  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.37070330668,2.91763499937,0.453068307306
 02/27  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.17123832946,0.718092251039,0.453146078418
 02/27  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.538729050216,0.0855720536588,0.453156996557
 02/27  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453159900696,0.0,0.453159900696
 02/27  13:00:00,11.4662142675,2.11275639482,0.00336671189989,0.0,4.9500482616,4.4000428992,0.453164991959,0.0,0.453164991959
 02/27  14:00:00,12.1264619975,2.11275639482,0.113609079506,0.0,4.9500482616,4.9500482616,0.453168675384,0.0,0.453168675384
 02/27  15:00:00,12.1676865216,2.11275639482,0.154833603581,0.0,4.9500482616,4.9500482616,0.453146865915,0.0,0.453146865915
 02/27  16:00:00,12.1958164754,2.11275639482,0.182963557357,0.0,4.9500482616,4.9500482616,0.453127258252,0.0,0.453127258252
 02/27  17:00:00,12.2364515113,2.11275639482,0.223598593294,0.0,4.9500482616,4.9500482616,0.453145028914,0.0,0.453145028914
 02/27  18:00:00,7.62659279492,2.11275639482,0.013782776092,0.0,2.750026812,2.750026812,0.488071392309,0.0349179696769,0.453153422633
 02/27  19:00:00,7.88196059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.470333751535,0.017210199735,0.4531235518
 02/27  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.480619712304,0.0275146579731,0.453105054331
 02/27  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.645320181125,0.192246629383,0.453073551742
 02/27  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.305831773136,0.285831773136,0.02
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084061771,0.0,0.453084061771
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071896599,0.0,0.453071896599
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063918534,0.0,0.453063918534
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055930988,0.0,0.453055930988
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308326232,0.0,0.45308326232
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087409424,0.0,0.453087409424
 02/28  07:00:00,7.17914722414,2.11275639482,0.0133640173123,0.0,0.5500053624,2.2000214496,1.39826664169,1.37826664169,0.02
 02/28  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.62314392638,4.17007901239,0.453064913984
 02/28  09:00:00,12.0165375991,2.11275639482,0.0036846810344,0.0,4.9500482616,4.9500482616,0.59920247967,0.146059264199,0.45314321547
 02/28  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453147359891,0.0,0.453147359891
 02/28  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453155529337,0.0,0.453155529337
 02/28  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453157462988,0.0,0.453157462988
 02/28  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.886362594338,0.0,0.886362594338
 02/28  14:00:00,12.0177864515,2.11275639482,0.00493353346801,0.0,4.9500482616,4.9500482616,0.453123348788,0.0,0.453123348788
 02/28  15:00:00,12.0161200862,2.11275639482,0.00326716821045,0.0,4.9500482616,4.9500482616,0.453109078439,0.0,0.453109078439
 02/28  16:00:00,12.0419178736,2.11275639482,0.029064955588,0.0,4.9500482616,4.9500482616,0.453096283973,0.0,0.453096283973
 02/28  17:00:00,12.0622151079,2.11275639482,0.049362189903,0.0,4.9500482616,4.9500482616,0.453128903294,0.0,0.453128903294
 02/28  18:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.534312803473,0.081202219113,0.45311058436
 02/28  19:00:00,7.88196059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.0448116111128,0.0248116111128,0.02
 02/28  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453112389205,0.0,0.453112389205
 02/28  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453076185828,0.0,0.453076185828
 02/28  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453060976497,0.0,0.453060976497
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089032582,0.0,0.453089032582
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082520059,0.0,0.453082520059
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074351525,0.0,0.453074351525
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308418135,0.0,0.45308418135
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063165991,0.0,0.453063165991
 03/01  07:00:00,7.17109201505,2.11275639482,0.00530880823096,0.0,0.5500053624,2.2000214496,3.37631427015,2.92324636897,0.453067901175
 03/01  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.21432252782,6.19432252782,0.02
 03/01  09:00:00,12.0146659231,2.11275639482,0.00181300502851,0.0,4.9500482616,4.9500482616,0.95779098426,0.504659245527,0.453131738733
 03/01  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453144428614,0.0,0.453144428614
 03/01  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453154124063,0.0,0.453154124063
 03/01  12:00:00,12.0177725747,2.11275639482,0.00491965667811,0.0,4.9500482616,4.9500482616,0.886336863064,0.0,0.886336863064
 03/01  13:00:00,11.4984600679,2.11275639482,0.0356125122596,0.0,4.9500482616,4.4000428992,0.453183562966,0.0,0.453183562966
 03/01  14:00:00,12.1411796518,2.11275639482,0.128326733736,0.0,4.9500482616,4.9500482616,0.453145480537,0.0,0.453145480537
 03/01  15:00:00,12.1584708833,2.11275639482,0.145617965241,0.0,4.9500482616,4.9500482616,0.453143174469,0.0,0.453143174469
 03/01  16:00:00,12.1926145932,2.11275639482,0.179761675163,0.0,4.9500482616,4.9500482616,0.453132349369,0.0,0.453132349369
 03/01  17:00:00,12.212290713,2.11275639482,0.199437794934,0.0,4.9500482616,4.9500482616,0.453157981314,0.0,0.453157981314
 03/01  18:00:00,7.6238258817,2.11275639482,0.011015862879,0.0,2.750026812,2.750026812,0.480074012283,0.0269492697918,0.453124742491
 03/01  19:00:00,7.8822449319,2.11275639482,0.000284333613679,0.0,1.6500160872,2.2000214496,0.470672667191,0.0175577020308,0.453114965161
 03/01  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453096536479,0.0,0.453096536479
 03/01  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.196714993572,0.176714993572,0.02
 03/01  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.831179149738,0.378086664946,0.453092484792
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087095954,0.0,0.453087095954
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059875446,0.0,0.453059875446
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087080489,0.0,0.453087080489
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079044469,0.0,0.453079044469
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070993569,0.0,0.453070993569
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  07:00:00,6.78897302175,2.11275639482,0.00702314825667,0.0,0.5500053624,2.2000214496,2.76607470658,2.31299527205,0.453079434531
 03/02  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.87326400155,5.42015358974,0.453110411814
 03/02  09:00:00,12.0149741805,2.11275639482,0.00212126248083,0.0,4.9500482616,4.9500482616,0.805048598333,0.351911776917,0.453136821417
 03/02  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453145382954,0.0,0.453145382954
 03/02  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453156327945,0.0,0.453156327945
 03/02  12:00:00,12.0227485034,2.11275639482,0.00989558540967,0.0,4.9500482616,4.9500482616,0.453171145073,0.0,0.453171145073
 03/02  13:00:00,11.49237514,2.11275639482,0.0295275843879,0.0,4.9500482616,4.4000428992,0.453165821753,0.0,0.453165821753
 03/02  14:00:00,12.1162949752,2.11275639482,0.103442057179,0.0,4.9500482616,4.9500482616,0.453164920607,0.0,0.453164920607
 03/02  15:00:00,12.1222215851,2.11275639482,0.109368667115,0.0,4.9500482616,4.9500482616,0.453122011139,0.0,0.453122011139
 03/02  16:00:00,12.1338337882,2.11275639482,0.120980870189,0.0,4.9500482616,4.9500482616,0.453137117511,0.0,0.453137117511
 03/02  17:00:00,12.1754051359,2.11275639482,0.162552217894,0.0,4.9500482616,4.9500482616,0.453161815199,0.0,0.453161815199
 03/02  18:00:00,7.62111604372,2.11275639482,0.00830602489368,0.0,2.750026812,2.750026812,0.491982859991,0.0388530776764,0.453129782315
 03/02  19:00:00,7.49841700018,2.11275639482,0.000289735227669,0.0,1.6500160872,2.2000214496,0.47632924087,0.0232098347243,0.453119406145
 03/02  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.597000469824,0.143904078435,0.453096391389
 03/02  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.903355585629,0.450243906878,0.453111678751
 03/02  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.672927786184,0.652927786184,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081267148,0.0,0.453081267148
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071724558,0.0,0.453071724558
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063612286,0.0,0.453063612286
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530555,0.0,0.4530555
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082695662,0.0,0.453082695662
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/03  07:00:00,6.78594864284,2.11275639482,0.00399876934857,0.0,0.5500053624,2.2000214496,3.60634713211,3.1532554262,0.453091705917
 03/03  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.34129465303,6.88818280862,0.453111844405
 03/03  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.37645166649,0.923312982001,0.453138684488
 03/03  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.667101957188,0.213948835912,0.453153121276
 03/03  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.455228561845,0.00207760238805,0.453150959457
 03/03  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453160568493,0.0,0.453160568493
 03/03  13:00:00,11.4822448312,2.11275639482,0.019397275582,0.0,4.9500482616,4.4000428992,0.453180995482,0.0,0.453180995482
 03/03  14:00:00,12.1154835617,2.11275639482,0.102630643674,0.0,4.9500482616,4.9500482616,0.45318196933,0.0,0.45318196933
 03/03  15:00:00,12.1475572092,2.11275639482,0.134704291201,0.0,4.9500482616,4.9500482616,0.453160357414,0.0,0.453160357414
 03/03  16:00:00,12.1736122711,2.11275639482,0.160759353075,0.0,4.9500482616,4.9500482616,0.453140025063,0.0,0.453140025063
 03/03  17:00:00,12.1378860596,2.11275639482,0.125033141565,0.0,4.9500482616,4.9500482616,0.886307288462,0.0,0.886307288462
 03/03  18:00:00,7.61406306989,2.11275639482,0.00125305106462,0.0,2.750026812,2.750026812,0.0492552462148,0.0292552462148,0.02
 03/03  19:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.458411247867,0.00529563970883,0.453115608158
 03/03  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.482295347272,0.0292015369016,0.45309381037
 03/03  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.715480482282,0.262374487796,0.453105994486
 03/03  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.300033865645,0.280033865645,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090439986,0.0,0.453090439986
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080543888,0.0,0.453080543888
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072410301,0.0,0.453072410301
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064262826,0.0,0.453064262826
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056106743,0.0,0.453056106743
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058028589,0.0,0.453058028589
 03/04  07:00:00,6.81352272791,2.11275639482,0.0315728544175,0.0,0.5500053624,2.2000214496,0.514263386214,0.494263386214,0.02
 03/04  08:00:00,4.86278320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,1.71963671963,1.26657178514,0.453064934494
 03/04  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.793801379863,0.340695773021,0.453105606843
 03/04  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.61129493252,0.158177830218,0.453117102302
 03/04  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.194324472388,0.0,0.194324472388
 03/04  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.278703122411,0.0,0.278703122411
 03/04  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453115640826,0.0,0.453115640826
 03/04  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453111779672,0.0,0.453111779672
 03/04  15:00:00,4.86477086759,2.11275639482,0.00198766076432,0.0,0.8250080436,1.9250187684,0.453104978349,0.0,0.453104978349
 03/04  16:00:00,4.93878179756,2.11275639482,0.0759985907364,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/04  17:00:00,5.01856441122,2.11275639482,0.155781204396,0.0,0.8250080436,1.9250187684,0.453098823312,0.0,0.453098823312
 03/04  18:00:00,4.11859388574,2.11275639482,0.080818722515,0.0,0.2750026812,1.6500160872,0.453094222172,0.0,0.453094222172
 03/04  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084251656,0.0,0.453084251656
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086708416,0.0,0.453086708416
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059267427,0.0,0.453059267427
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085100756,0.0,0.453085100756
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072340558,0.0,0.453072340558
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058751683,0.0,0.453058751683
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079763362,0.0,0.453079763362
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076336764,0.0,0.453076336764
 03/05  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063422566,0.0,0.453063422566
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084400532,0.0,0.453084400532
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084298789,0.0,0.453084298789
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065215607,0.0,0.453065215607
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089440788,0.0,0.453089440788
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070516538,0.0,0.453070516538
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308105242,0.0,0.45308105242
 03/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088088343,0.0,0.453088088343
 03/05  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308240757,0.0,0.45308240757
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087552819,0.0,0.453087552819
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081784604,0.0,0.453081784604
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069178371,0.0,0.453069178371
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061511238,0.0,0.453061511238
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088501731,0.0,0.453088501731
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080289975,0.0,0.453080289975
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  07:00:00,6.78570334206,2.11275639482,0.00375346857076,0.0,0.5500053624,2.2000214496,2.06130958591,1.60822217654,0.453087409371
 03/06  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.43599100242,4.98289718506,0.453093817359
 03/06  09:00:00,12.0146005178,2.11275639482,0.00174759980268,0.0,4.9500482616,4.9500482616,0.840395123675,0.387256964514,0.45313815916
 03/06  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.477606187726,0.0244619075875,0.453144280139
 03/06  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453153504714,0.0,0.453153504714
 03/06  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45313170939,0.0,0.45313170939
 03/06  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.508849897119,0.0557145943655,0.453135302753
 03/06  14:00:00,12.0224456528,2.11275639482,0.00959273473243,0.0,4.9500482616,4.9500482616,0.453136658274,0.0,0.453136658274
 03/06  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453114656473,0.0,0.453114656473
 03/06  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453092606804,0.0,0.453092606804
 03/06  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453155527671,0.0,0.453155527671
 03/06  18:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.827359583343,0.374230814784,0.453128768558
 03/06  19:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.86081323198,1.40771834174,0.453094890239
 03/06  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.19744297019,1.74433501012,0.453107960067
 03/06  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.859855173,2.40677656368,0.453078609319
 03/06  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.78475732736,2.76475732736,0.02
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077482268,0.0,0.453077482268
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068875955,0.0,0.453068875955
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306057999,0.0,0.45306057999
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087524164,0.0,0.453087524164
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079262141,0.0,0.453079262141
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084747531,0.0,0.453084747531
 03/07  07:00:00,6.78522263633,2.11275639482,0.00327276283921,0.0,0.5500053624,2.2000214496,3.39250900223,3.37250900223,0.02
 03/07  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.31693784761,4.8638400104,0.453097837216
 03/07  09:00:00,12.0206543486,2.11275639482,0.00780143061864,0.0,4.9500482616,4.9500482616,0.66316893003,0.210070204935,0.453098725095
 03/07  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453100995273,0.0,0.453100995273
 03/07  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453108779898,0.0,0.453108779898
 03/07  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453139805177,0.0,0.453139805177
 03/07  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.504650521397,0.0515145166646,0.453136004732
 03/07  14:00:00,12.0140551223,2.11275639482,0.00120220424816,0.0,4.9500482616,4.9500482616,0.886313033701,0.0,0.886313033701
 03/07  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453137211758,0.0,0.453137211758
 03/07  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453122059842,0.0,0.453122059842
 03/07  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453131391955,0.0,0.453131391955
 03/07  18:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.108948548015,0.0889485480149,0.02
 03/07  19:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.50491113784,0.0517885479761,0.453122589864
 03/07  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.709430947178,0.256338794217,0.453092152962
 03/07  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.05082229864,0.597719485329,0.453102813311
 03/07  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.84170484726,1.38860915173,0.453095695535
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064340951,0.0,0.453064340951
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056001668,0.0,0.453056001668
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082929315,0.0,0.453082929315
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074608359,0.0,0.453074608359
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076359935,0.0,0.453076359935
 03/08  07:00:00,6.78253068051,2.11275639482,0.000580807018073,0.0,0.5500053624,2.2000214496,4.83930396418,4.81930396418,0.02
 03/08  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,9.4852664359,9.03217570596,0.453090729947
 03/08  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.22209323008,3.76898345714,0.453109772934
 03/08  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.74316864662,3.29005755386,0.453111092755
 03/08  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.74005458296,3.28693643153,0.453118151426
 03/08  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.98020509739,2.52706191188,0.45314318551
 03/08  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,3.85680517408,2.97048485359,0.886320320494
 03/08  14:00:00,12.0142486731,2.11275639482,0.00139575511705,0.0,4.9500482616,4.9500482616,2.48240369171,2.02926801754,0.453135674165
 03/08  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.2196595083,1.76654002741,0.453119480895
 03/08  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.97795929516,1.52485418718,0.453105107981
 03/08  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.01884254552,1.56570701261,0.45313553291
 03/08  18:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,4.9482381987,4.49514830767,0.453089891029
 03/08  19:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.83024065166,6.37716440452,0.45307624714
 03/08  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.94399710666,6.92399710666,0.02
 03/08  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.99911552235,7.54603621939,0.453079302969
 03/08  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,8.72856148332,8.27549813532,0.453063348
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055743671,0.0,0.453055743671
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082635171,0.0,0.453082635171
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307426278,0.0,0.45307426278
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065876261,0.0,0.453065876261
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063539006,0.0,0.453063539006
 03/09  07:00:00,6.78194987349,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,13.9107174062,13.4576496818,0.453067724392
 03/09  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,15.1989337034,15.1789337034,0.02
 03/09  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,7.64669007878,7.19356019256,0.453129886223
 03/09  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.71194296371,4.258796229,0.453146734707
 03/09  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.35385029389,2.90069614,0.453154153891
 03/09  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.82226631833,1.93594250808,0.88632381025
 03/09  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,2.53554097098,2.08237041352,0.453170557457
 03/09  14:00:00,12.0182915634,2.11275639482,0.00543864540665,0.0,4.9500482616,4.9500482616,1.30913618339,0.856005706858,0.453130476527
 03/09  15:00:00,12.0139640286,2.11275639482,0.00111111057421,0.0,4.9500482616,4.9500482616,0.79978761488,0.346661006936,0.453126607944
 03/09  16:00:00,12.0138628649,2.11275639482,0.0010099468367,0.0,4.9500482616,4.9500482616,0.646749982269,0.193609042531,0.453140939739
 03/09  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.562190709904,0.109032867111,0.453157842793
 03/09  18:00:00,7.61396498299,2.11275639482,0.00115496416575,0.0,2.750026812,2.750026812,1.81963711795,1.36650932116,0.453127796786
 03/09  19:00:00,7.49837601893,2.11275639482,0.000248753978225,0.0,1.6500160872,2.2000214496,4.15593837126,3.70283117907,0.453107192183
 03/09  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.03863110985,5.01863110985,0.02
 03/09  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.56959671998,6.11650165207,0.453095067906
 03/09  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.34318467106,6.89009986943,0.453084801635
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078634046,0.0,0.453078634046
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070225197,0.0,0.453070225197
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061780698,0.0,0.453061780698
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088543118,0.0,0.453088543118
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083047192,0.0,0.453083047192
 03/10  07:00:00,6.39811654016,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,12.3689315875,11.9158424707,0.453089116785
 03/10  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,15.5458046079,15.0926930127,0.453111595249
 03/10  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,7.64753288632,7.19438548711,0.453147399213
 03/10  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.20021311699,4.74707255892,0.453140558064
 03/10  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.55905780683,3.10590812913,0.453149677692
 03/10  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.36400869699,1.91084410915,0.453164587836
 03/10  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,2.61141878711,2.15824677617,0.453172010933
 03/10  14:00:00,12.0141673986,2.11275639482,0.00131448062612,0.0,4.9500482616,4.9500482616,1.21909499162,0.765938272641,0.45315671898
 03/10  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.866138593332,0.413008155623,0.453130437709
 03/10  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.771011212504,0.317944553989,0.453066658515
 03/10  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.684565752174,0.231411488697,0.453154263477
 03/10  18:00:00,7.61353928525,2.11275639482,0.000729266427014,0.0,2.750026812,2.750026812,1.89289459096,1.43977111549,0.453123475473
 03/10  19:00:00,7.49834137354,2.11275639482,0.000214108587642,0.0,1.6500160872,2.2000214496,4.66645705195,4.2133428254,0.453114226549
 03/10  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.91310935857,5.46000133727,0.453108021309
 03/10  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.3283320364,6.3083320364,0.02
 03/10  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.51575860643,7.06266952154,0.453089084889
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082053009,0.0,0.453082053009
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054545285,0.0,0.453054545285
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081303714,0.0,0.453081303714
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072823124,0.0,0.453072823124
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064328613,0.0,0.453064328613
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  07:00:00,6.39811654016,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,11.5515710383,11.0985000496,0.453070988666
 03/11  08:00:00,4.86278320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,13.7557050094,13.3026041043,0.453100905102
 03/11  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,8.53975348549,8.51975348549,0.02
 03/11  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,6.04329443355,5.59018515747,0.453109276083
 03/11  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,4.19846200173,3.74534623086,0.453115770874
 03/11  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.32857644172,2.8754507294,0.453125712321
 03/11  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.91812183298,3.46501278763,0.453109045352
 03/11  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.71561481925,3.26252858501,0.453086234239
 03/11  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,2.86081596518,2.84081596518,0.02
 03/11  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,2.86997766582,2.41687354064,0.453104125181
 03/11  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,2.87146549948,2.41836303639,0.453102463087
 03/11  18:00:00,4.03777516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,3.71967280326,3.69967280326,0.02
 03/11  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095237091,0.0,0.453095237091
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087900259,0.0,0.453087900259
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091006253,0.0,0.453091006253
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055710638,0.0,0.453055710638
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081406255,0.0,0.453081406255
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066963927,0.0,0.453066963927
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053075429,0.0,0.453053075429
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085653399,0.0,0.453085653399
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070628728,0.0,0.453070628728
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081644574,0.0,0.453081644574
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088361582,0.0,0.453088361582
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530891888,0.0,0.4530891888
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098809974,0.0,0.453098809974
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078199982,0.0,0.453078199982
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086198972,0.0,0.453086198972
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308377397,0.0,0.45308377397
 03/12  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086855894,0.0,0.453086855894
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056951239,0.0,0.453056951239
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085395958,0.0,0.453085395958
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071565509,0.0,0.453071565509
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061566866,0.0,0.453061566866
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088146927,0.0,0.453088146927
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079569987,0.0,0.453079569987
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  06:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,11.8154612531,11.362374092,0.453087161136
 03/13  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.007269286,11.5541693279,0.453099958076
 03/13  08:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.9038941323,4.45079710542,0.453097026875
 03/13  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.01494797115,2.56184684736,0.453101123794
 03/13  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.83907902963,1.38594053467,0.453138494964
 03/13  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.14680659755,0.693659113287,0.453147484261
 03/13  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.50515315832,1.05199797302,0.453155185304
 03/13  13:00:00,12.0172013326,2.11275639482,0.004348414566,0.0,4.9500482616,4.9500482616,0.517567510401,0.0644157170639,0.453151793337
 03/13  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453106423584,0.0,0.453106423584
 03/13  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453118670778,0.0,0.453118670778
 03/13  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453159576087,0.0,0.453159576087
 03/13  17:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.644648406557,0.191560673756,0.453087732801
 03/13  18:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.63486570637,1.18178519293,0.453080513442
 03/13  19:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.35927286731,1.90618338355,0.453089483764
 03/13  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.51099119416,2.49099119416,0.02
 03/13  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.15572849661,2.70263378222,0.453094714391
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086777445,0.0,0.453086777445
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078178376,0.0,0.453078178376
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306954537,0.0,0.45306954537
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306087783,0.0,0.45306087783
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308739868,0.0,0.45308739868
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  06:00:00,7.16639757342,2.11275639482,0.000614366594691,0.0,0.5500053624,2.2000214496,4.10457238975,3.6514887663,0.45308362345
 03/14  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.50697903802,5.05387975039,0.453099287636
 03/14  08:00:00,12.0146554533,2.11275639482,0.00180253532629,0.0,4.9500482616,4.9500482616,0.597234576866,0.144091829142,0.453142747725
 03/14  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45314528856,0.0,0.45314528856
 03/14  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45315220188,0.0,0.45315220188
 03/14  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453128055493,0.0,0.453128055493
 03/14  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.485032516258,0.0319036632847,0.453128852973
 03/14  13:00:00,12.026242356,2.11275639482,0.0133894379497,0.0,4.9500482616,4.9500482616,0.453127470861,0.0,0.453127470861
