Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/14  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45310315184,0.0,0.45310315184
 03/14  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453132762704,0.0,0.453132762704
 03/14  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45313961866,0.0,0.45313961866
 03/14  17:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.596779584041,0.143650535429,0.453129048612
 03/14  18:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.544414915861,0.0913390381821,0.453075877679
 03/14  19:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453087904383,0.0,0.453087904383
 03/14  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.704174825226,0.251074312921,0.453100512304
 03/14  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.367726851147,0.347726851147,0.02
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056035479,0.0,0.453056035479
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082280528,0.0,0.453082280528
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073603814,0.0,0.453073603814
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064883045,0.0,0.453064883045
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056151416,0.0,0.453056151416
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060863923,0.0,0.453060863923
 03/15  06:00:00,7.18344309759,2.11275639482,0.0176598907678,0.0,0.5500053624,2.2000214496,0.741257080725,0.721257080725,0.02
 03/15  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.94867762769,1.49558324423,0.453094383463
 03/15  08:00:00,12.064615031,2.11275639482,0.0517621129989,0.0,4.9500482616,4.9500482616,0.453126438927,0.0,0.453126438927
 03/15  09:00:00,12.0146473226,2.11275639482,0.00179440460604,0.0,4.9500482616,4.9500482616,0.453128158672,0.0,0.453128158672
 03/15  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453135253955,0.0,0.453135253955
 03/15  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453167616081,0.0,0.453167616081
 03/15  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.453168269422,0.0,0.453168269422
 03/15  13:00:00,12.058769371,2.11275639482,0.0459164530093,0.0,4.9500482616,4.9500482616,0.453166412682,0.0,0.453166412682
 03/15  14:00:00,12.1166889392,2.11275639482,0.103836021173,0.0,4.9500482616,4.9500482616,0.453141537383,0.0,0.453141537383
 03/15  15:00:00,12.15662739,2.11275639482,0.143774471945,0.0,4.9500482616,4.9500482616,0.453117106962,0.0,0.453117106962
 03/15  16:00:00,12.1681638657,2.11275639482,0.155310947654,0.0,4.9500482616,4.9500482616,0.453111240665,0.0,0.453111240665
 03/15  17:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.545169759,0.0920372734111,0.453132485589
 03/15  18:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.518000879338,0.0648884961878,0.45311238315
 03/15  19:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453082156768,0.0,0.453082156768
 03/15  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453093281744,0.0,0.453093281744
 03/15  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075717516,0.0,0.453075717516
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082122445,0.0,0.453082122445
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073394082,0.0,0.453073394082
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064612098,0.0,0.453064612098
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055820166,0.0,0.453055820166
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058660348,0.0,0.453058660348
 03/16  06:00:00,7.23191109284,2.11275639482,0.0661278860119,0.0,0.5500053624,2.2000214496,0.0251137733637,0.00511377336374,0.02
 03/16  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.9950391454,0.541931029917,0.453108115482
 03/16  08:00:00,12.0710441145,2.11275639482,0.0581911965177,0.0,4.9500482616,4.9500482616,0.453106793753,0.0,0.453106793753
 03/16  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453106508671,0.0,0.453106508671
 03/16  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453111608884,0.0,0.453111608884
 03/16  11:00:00,12.0422930905,2.11275639482,0.0294401724536,0.0,4.9500482616,4.9500482616,0.453156718747,0.0,0.453156718747
 03/16  12:00:00,11.4732815863,2.11275639482,0.0104340306966,0.0,4.9500482616,4.4000428992,0.453132692411,0.0,0.453132692411
 03/16  13:00:00,12.1495478246,2.11275639482,0.136694906591,0.0,4.9500482616,4.9500482616,0.886261784185,0.0,0.886261784185
 03/16  14:00:00,12.1669724543,2.11275639482,0.154119536317,0.0,4.9500482616,4.9500482616,0.453125373699,0.0,0.453125373699
 03/16  15:00:00,12.3578127614,2.11275639482,0.344959843348,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/16  16:00:00,12.6615316474,2.11275639482,0.648678729393,0.0,4.9500482616,4.9500482616,0.886284429633,0.0,0.886284429633
 03/16  17:00:00,7.66704076212,2.11275639482,0.0542307432933,0.0,2.750026812,2.750026812,0.0340526821795,0.0140526821795,0.02
 03/16  18:00:00,5.97572294503,2.11275639482,0.0129290134084,0.0,1.6500160872,2.2000214496,0.4579401726,0.00483638377506,0.453103788825
 03/16  19:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453101887642,0.0,0.453101887642
 03/16  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453104627743,0.0,0.453104627743
 03/16  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088147018,0.0,0.453088147018
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077623271,0.0,0.453077623271
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068838484,0.0,0.453068838484
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059983691,0.0,0.453059983691
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086310531,0.0,0.453086310531
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089226289,0.0,0.453089226289
 03/17  06:00:00,7.20883108882,2.11275639482,0.0430478820016,0.0,0.5500053624,2.2000214496,0.175256355425,0.155256355425,0.02
 03/17  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.38742678104,1.93436146131,0.453065319733
 03/17  08:00:00,12.0425971885,2.11275639482,0.0297442704479,0.0,4.9500482616,4.9500482616,0.453137832954,0.0,0.453137832954
 03/17  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453137301653,0.0,0.453137301653
 03/17  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453142055197,0.0,0.453142055197
 03/17  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453106109013,0.0,0.453106109013
 03/17  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.510096511385,0.0569338771629,0.453162634222
 03/17  13:00:00,12.0194754965,2.11275639482,0.00662257849833,0.0,4.9500482616,4.9500482616,0.886323583831,0.0,0.886323583831
 03/17  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453125424999,0.0,0.453125424999
 03/17  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453136306338,0.0,0.453136306338
 03/17  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453142137377,0.0,0.453142137377
 03/17  17:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.64532135543,0.19223755634,0.45308379909
 03/17  18:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/17  19:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453101519085,0.0,0.453101519085
 03/17  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.467809465704,0.014699748164,0.45310971754
 03/17  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.878103649905,0.425022328463,0.453081321443
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068329612,0.0,0.453068329612
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059480743,0.0,0.453059480743
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085731311,0.0,0.453085731311
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076850788,0.0,0.453076850788
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077832359,0.0,0.453077832359
 03/18  06:00:00,7.17882853486,2.11275639482,0.0130453280382,0.0,0.5500053624,2.2000214496,1.80836247412,1.78836247412,0.02
 03/18  07:00:00,6.01428320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,4.95269408814,4.49961056529,0.453083522859
 03/18  08:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,2.66180761309,2.20872720734,0.453080405748
 03/18  09:00:00,6.51335542747,2.11275639482,0.000556133449301,0.0,1.6500160872,2.750026812,1.14800659545,0.694888453022,0.453118142427
 03/18  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.485628839497,0.032516272375,0.453112567122
 03/18  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  12:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.45311420276,0.0,0.45311420276
 03/18  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.45310322673,0.0,0.45310322673
 03/18  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.45310778547,0.0,0.45310778547
 03/18  15:00:00,4.90779512557,2.11275639482,0.0450119187441,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  16:00:00,4.97762256185,2.11275639482,0.114839355032,0.0,0.8250080436,1.9250187684,0.453101316522,0.0,0.453101316522
 03/18  17:00:00,4.18303444448,2.11275639482,0.145259281256,0.0,0.2750026812,1.6500160872,0.453082872275,0.0,0.453082872275
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093929933,0.0,0.453093929933
 03/18  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086023604,0.0,0.453086023604
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094869709,0.0,0.453094869709
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308208194,0.0,0.45308208194
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073193536,0.0,0.453073193536
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076668217,0.0,0.453076668217
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078397608,0.0,0.453078397608
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073999858,0.0,0.453073999858
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060456413,0.0,0.453060456413
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082278442,0.0,0.453082278442
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066594027,0.0,0.453066594027
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060073269,0.0,0.453060073269
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062288767,0.0,0.453062288767
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063188198,0.0,0.453063188198
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084376801,0.0,0.453084376801
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068640952,0.0,0.453068640952
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054422586,0.0,0.453054422586
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077620201,0.0,0.453077620201
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071025058,0.0,0.453071025058
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056803209,0.0,0.453056803209
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080970657,0.0,0.453080970657
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071952919,0.0,0.453071952919
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062918657,0.0,0.453062918657
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.50275497904,8.04968625316,0.453068725882
 03/20  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,11.1877185487,10.7346460189,0.453072529736
 03/20  08:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.65562414483,4.20251191958,0.453112225246
 03/20  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.9034193435,2.45027567694,0.453143666568
 03/20  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.20910610376,0.755962479539,0.453143624217
 03/20  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.48105479019,0.0278850575057,0.453169732684
 03/20  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.515360216829,0.0621847838137,0.453175433016
 03/20  13:00:00,12.0136865842,2.11275639482,0.000833666163268,0.0,4.9500482616,4.9500482616,0.453172388858,0.0,0.453172388858
 03/20  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453134373389,0.0,0.453134373389
 03/20  15:00:00,12.0153675462,2.11275639482,0.002514628153,0.0,4.9500482616,4.9500482616,0.453088835839,0.0,0.453088835839
 03/20  16:00:00,12.0168713086,2.11275639482,0.0040183905928,0.0,4.9500482616,4.9500482616,0.453156116674,0.0,0.453156116674
 03/20  17:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.520145665032,0.0670144005187,0.453131264513
 03/20  18:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.469740329157,0.0166197186229,0.453120610534
 03/20  19:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.654959375504,0.201863243138,0.453096132366
 03/20  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.584967388634,0.564967388634,0.02
 03/20  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.54479298292,1.09170377923,0.453089203696
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307655826,0.0,0.45307655826
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067513859,0.0,0.453067513859
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058432569,0.0,0.453058432569
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084485161,0.0,0.453084485161
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307540886,0.0,0.45307540886
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,4.46550228798,4.01242113056,0.453081157415
 03/21  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,8.42813599534,7.97505094434,0.453085051
 03/21  08:00:00,12.0136375221,2.11275639482,0.000784604080671,0.0,4.9500482616,4.9500482616,2.00279295054,1.54965292256,0.453140027972
 03/21  09:00:00,12.0134401812,2.11275639482,0.000587263212394,0.0,4.9500482616,4.9500482616,0.66144922737,0.208298488804,0.453150738566
 03/21  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453143797164,0.0,0.453143797164
 03/21  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45316845892,0.0,0.45316845892
 03/21  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.453172412396,0.0,0.453172412396
 03/21  13:00:00,12.0142315226,2.11275639482,0.00137860461764,0.0,4.9500482616,4.9500482616,0.453165897495,0.0,0.453165897495
 03/21  14:00:00,12.0245459074,2.11275639482,0.0116929894173,0.0,4.9500482616,4.9500482616,0.45311664872,0.0,0.45311664872
 03/21  15:00:00,12.0790508147,2.11275639482,0.0661978967203,0.0,4.9500482616,4.9500482616,0.453098591264,0.0,0.453098591264
 03/21  16:00:00,12.2272744232,2.11275639482,0.214421505147,0.0,4.9500482616,4.9500482616,0.453134434209,0.0,0.453134434209
 03/21  17:00:00,7.62650558875,2.11275639482,0.0136955699266,0.0,2.750026812,2.750026812,0.471740038303,0.0186157314233,0.453124306879
 03/21  18:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453117840665,0.0,0.453117840665
 03/21  19:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453104849507,0.0,0.453104849507
 03/21  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/21  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.626173532308,0.173074115658,0.45309941665
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086161701,0.0,0.453086161701
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076872471,0.0,0.453076872471
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306639577,0.0,0.45306639577
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057221203,0.0,0.453057221203
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083209014,0.0,0.453083209014
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  06:00:00,7.17805767536,2.11275639482,0.0122744685397,0.0,0.5500053624,2.2000214496,1.74116921092,1.28808032519,0.453088885725
 03/22  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.92028433956,5.46719157729,0.453092762271
 03/22  08:00:00,12.0152778198,2.11275639482,0.00242490179364,0.0,4.9500482616,4.9500482616,0.80091001079,0.347765058618,0.453144952172
 03/22  09:00:00,12.0138566963,2.11275639482,0.0010037782465,0.0,4.9500482616,4.9500482616,0.453146382527,0.0,0.453146382527
 03/22  10:00:00,12.041413963,2.11275639482,0.0285610450177,0.0,4.9500482616,4.9500482616,0.453150782172,0.0,0.453150782172
 03/22  11:00:00,12.0719610917,2.11275639482,0.0591081736687,0.0,4.9500482616,4.9500482616,0.453162144144,0.0,0.453162144144
 03/22  12:00:00,11.5345673903,2.11275639482,0.0717198346964,0.0,4.9500482616,4.4000428992,0.453178509958,0.0,0.453178509958
 03/22  13:00:00,12.3103468549,2.11275639482,0.297493936831,0.0,4.9500482616,4.9500482616,0.45317151715,0.0,0.45317151715
 03/22  14:00:00,12.4870927691,2.11275639482,0.474239851038,0.0,4.9500482616,4.9500482616,0.453124256518,0.0,0.453124256518
 03/22  15:00:00,12.6993674595,2.11275639482,0.686514541462,0.0,4.9500482616,4.9500482616,0.45310342502,0.0,0.45310342502
 03/22  16:00:00,12.9488265547,2.11275639482,0.935973636687,0.0,4.9500482616,4.9500482616,0.453107275045,0.0,0.453107275045
 03/22  17:00:00,8.07851693966,2.11275639482,0.465706920841,0.0,2.750026812,2.750026812,0.453128507459,0.0,0.453128507459
 03/22  18:00:00,6.20172339678,2.11275639482,0.238929465159,0.0,1.6500160872,2.2000214496,0.453110041511,0.0,0.453110041511
 03/22  19:00:00,7.158371947,2.11275639482,0.0440780153737,0.0,1.6500160872,2.2000214496,0.453103038343,0.0,0.453103038343
 03/22  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/22  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453101115216,0.0,0.453101115216
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087887928,0.0,0.453087887928
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078778821,0.0,0.453078778821
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069539825,0.0,0.453069539825
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060301477,0.0,0.453060301477
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086187478,0.0,0.453086187478
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  06:00:00,7.21684888096,2.11275639482,0.0510656741351,0.0,0.5500053624,2.2000214496,0.453091766094,0.0,0.453091766094
 03/23  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.29602215761,0.842926638017,0.453095519593
 03/23  08:00:00,12.0556116202,2.11275639482,0.0427587021834,0.0,4.9500482616,4.9500482616,0.48481287286,0.0316767395684,0.453136133292
 03/23  09:00:00,12.2260776209,2.11275639482,0.213224702871,0.0,4.9500482616,4.9500482616,0.453148534567,0.0,0.453148534567
 03/23  10:00:00,12.578671068,2.11275639482,0.565818149949,0.0,4.9500482616,4.9500482616,0.453152550388,0.0,0.453152550388
 03/23  11:00:00,12.9258248802,2.11275639482,0.912971962157,0.0,4.9500482616,4.9500482616,0.453163480024,0.0,0.453163480024
 03/23  12:00:00,12.5487811938,2.11275639482,1.08593363815,0.0,4.9500482616,4.4000428992,0.453179356616,0.0,0.453179356616
 03/23  13:00:00,13.7676179026,2.11275639482,1.75476498457,0.0,4.9500482616,4.9500482616,0.453171910567,0.0,0.453171910567
 03/23  14:00:00,14.0840574659,2.11275639482,2.07120454791,0.0,4.9500482616,4.9500482616,0.453121903269,0.0,0.453121903269
 03/23  15:00:00,14.2728071053,2.11275639482,2.25995418727,0.0,4.9500482616,4.9500482616,0.45313105997,0.0,0.45313105997
 03/23  16:00:00,14.5180894175,2.11275639482,2.50523649949,0.0,4.9500482616,4.9500482616,0.453138196762,0.0,0.453138196762
 03/23  17:00:00,9.35995242686,2.11275639482,1.74714240804,0.0,2.750026812,2.750026812,0.453127476158,0.0,0.453127476158
 03/23  18:00:00,7.09191541627,2.11275639482,1.12912148465,0.0,1.6500160872,2.2000214496,0.453120515749,0.0,0.453120515749
 03/23  19:00:00,7.87376947942,2.11275639482,0.759475547795,0.0,1.6500160872,2.2000214496,0.45310710802,0.0,0.45310710802
 03/23  20:00:00,8.2342221007,2.11275639482,0.518433531478,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/23  21:00:00,8.09272574127,2.11275639482,0.376937172046,0.0,1.1000107248,2.2000214496,0.453099467346,0.0,0.453099467346
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086241423,0.0,0.453086241423
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077021803,0.0,0.453077021803
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067752753,0.0,0.453067752753
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058442885,0.0,0.453058442885
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085755842,0.0,0.453085755842
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,7.22292392889,2.11275639482,0.0571407220654,0.0,0.5500053624,2.2000214496,0.453089742079,0.0,0.453089742079
 03/24  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.33998736751,0.886894106915,0.4530932606
 03/24  08:00:00,12.253703812,2.11275639482,0.240850893958,0.0,4.9500482616,4.9500482616,0.457062000114,0.00392861580756,0.453133384307
 03/24  09:00:00,12.7092119282,2.11275639482,0.696359010141,0.0,4.9500482616,4.9500482616,0.453145378639,0.0,0.453145378639
 03/24  10:00:00,13.1364536753,2.11275639482,1.12360075724,0.0,4.9500482616,4.9500482616,0.453149008716,0.0,0.453149008716
 03/24  11:00:00,13.4983605678,2.11275639482,1.48550764977,0.0,4.9500482616,4.9500482616,0.45315948465,0.0,0.45315948465
 03/24  12:00:00,13.0322098589,2.11275639482,1.56936230327,0.0,4.9500482616,4.4000428992,0.453174871845,0.0,0.453174871845
 03/24  13:00:00,14.2072781424,2.11275639482,2.1944252244,0.0,4.9500482616,4.9500482616,0.453167007566,0.0,0.453167007566
 03/24  14:00:00,14.5279571742,2.11275639482,2.51510425616,0.0,4.9500482616,4.9500482616,0.453144517659,0.0,0.453144517659
 03/24  15:00:00,14.8644766176,2.11275639482,2.85162369958,0.0,4.9500482616,4.9500482616,0.453097751814,0.0,0.453097751814
 03/24  16:00:00,15.1351124522,2.11275639482,3.12225953417,0.0,4.9500482616,4.9500482616,0.453132355349,0.0,0.453132355349
 03/24  17:00:00,9.70681021237,2.11275639482,2.09400019355,0.0,2.750026812,2.750026812,0.453125495399,0.0,0.453125495399
 03/24  18:00:00,7.40010763911,2.11275639482,1.43731370749,0.0,1.6500160872,2.2000214496,0.453116449329,0.0,0.453116449329
 03/24  19:00:00,8.27347923774,2.11275639482,1.15918530611,0.0,1.6500160872,2.2000214496,0.453100530791,0.0,0.453100530791
 03/24  20:00:00,8.61197694311,2.11275639482,0.896188373886,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  21:00:00,8.49485751476,2.11275639482,0.779068945535,0.0,1.1000107248,2.2000214496,0.453092776193,0.0,0.453092776193
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079742303,0.0,0.453079742303
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070435612,0.0,0.453070435612
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061086034,0.0,0.453061086034
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086809707,0.0,0.453086809707
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077466364,0.0,0.453077466364
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,7.36368648216,2.11275639482,0.197903275336,0.0,0.5500053624,2.2000214496,0.453082787835,0.0,0.453082787835
 03/25  07:00:00,5.63480510839,2.11275639482,0.00435523489903,0.0,0.5500053624,2.2000214496,0.766395272031,0.313296249534,0.453099022497
 03/25  08:00:00,6.66488973294,2.11275639482,0.15209043892,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/25  09:00:00,6.78008075301,2.11275639482,0.267281458984,0.0,1.6500160872,2.750026812,0.45310705092,0.0,0.45310705092
 03/25  10:00:00,7.1079248526,2.11275639482,0.595125558576,0.0,1.6500160872,2.750026812,0.453115798689,0.0,0.453115798689
 03/25  11:00:00,7.38115673892,2.11275639482,0.868357444896,0.0,1.6500160872,2.750026812,0.453115094873,0.0,0.453115094873
 03/25  12:00:00,5.67543621275,2.11275639482,0.812653005927,0.0,0.8250080436,1.9250187684,0.453107443353,0.0,0.453107443353
 03/25  13:00:00,5.7756280574,2.11275639482,0.912844850574,0.0,0.8250080436,1.9250187684,0.453082034946,0.0,0.453082034946
 03/25  14:00:00,5.85941883324,2.11275639482,0.996635626416,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  15:00:00,6.05307343751,2.11275639482,1.19029023069,0.0,0.8250080436,1.9250187684,0.453076088788,0.0,0.453076088788
 03/25  16:00:00,6.18775330744,2.11275639482,1.32497010061,0.0,0.8250080436,1.9250187684,0.453093123589,0.0,0.453093123589
 03/25  17:00:00,5.14334430306,2.11275639482,1.10556913983,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094575106,0.0,0.453094575106
 03/25  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089141188,0.0,0.453089141188
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307854567,0.0,0.45307854567
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077492454,0.0,0.453077492454
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068114393,0.0,0.453068114393
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055488468,0.0,0.453055488468
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075400369,0.0,0.453075400369
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306082485,0.0,0.45306082485
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056886142,0.0,0.453056886142
 03/26  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307648204,0.0,0.45307648204
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061910594,0.0,0.453061910594
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084491333,0.0,0.453084491333
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091722017,0.0,0.453091722017
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309184696,0.0,0.45309184696
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075919818,0.0,0.453075919818
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086318794,0.0,0.453086318794
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083136504,0.0,0.453083136504
 03/26  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085449124,0.0,0.453085449124
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063413683,0.0,0.453063413683
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082296797,0.0,0.453082296797
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067746422,0.0,0.453067746422
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059123721,0.0,0.453059123721
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084703102,0.0,0.453084703102
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084892237,0.0,0.453084892237
 03/27  06:00:00,7.31991970875,2.11275639482,0.15413650193,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  07:00:00,6.77323123919,2.11275639482,0.0427706408987,0.0,1.6500160872,2.2000214496,0.69594891814,0.242851807014,0.453097111126
 03/27  08:00:00,12.7364516281,2.11275639482,0.723598710037,0.0,4.9500482616,4.9500482616,0.453111028315,0.0,0.453111028315
 03/27  09:00:00,12.7063294399,2.11275639482,0.693476521847,0.0,4.9500482616,4.9500482616,0.45310624211,0.0,0.45310624211
 03/27  10:00:00,12.6027655476,2.11275639482,0.589912629543,0.0,4.9500482616,4.9500482616,0.453106931987,0.0,0.453106931987
 03/27  11:00:00,12.7644338986,2.11275639482,0.751580980555,0.0,4.9500482616,4.9500482616,0.453124770117,0.0,0.453124770117
 03/27  12:00:00,12.447115742,2.11275639482,0.984268186386,0.0,4.9500482616,4.4000428992,0.453176679278,0.0,0.453176679278
 03/27  13:00:00,13.540931896,2.11275639482,1.52807897801,0.0,4.9500482616,4.9500482616,0.88633947616,0.0,0.88633947616
 03/27  14:00:00,13.8420811004,2.11275639482,1.82922818233,0.0,4.9500482616,4.9500482616,0.45312759846,0.0,0.45312759846
 03/27  15:00:00,14.1175088148,2.11275639482,2.10465589675,0.0,4.9500482616,4.9500482616,0.453135058162,0.0,0.453135058162
 03/27  16:00:00,14.3816354761,2.11275639482,2.36878255806,0.0,4.9500482616,4.9500482616,0.453136832486,0.0,0.453136832486
 03/27  17:00:00,9.33802894034,2.11275639482,1.72521892151,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/27  18:00:00,7.24693429988,2.11275639482,1.28414036826,0.0,1.6500160872,2.2000214496,0.453124956665,0.0,0.453124956665
 03/27  19:00:00,8.07946494354,2.11275639482,0.965171011922,0.0,1.6500160872,2.2000214496,0.453102421585,0.0,0.453102421585
 03/27  20:00:00,8.33723143166,2.11275639482,0.621442862439,0.0,1.1000107248,2.2000214496,0.453098246736,0.0,0.453098246736
 03/27  21:00:00,8.19957382833,2.11275639482,0.483785259103,0.0,1.1000107248,2.2000214496,0.453067831811,0.0,0.453067831811
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055607181,0.0,0.453055607181
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081202453,0.0,0.453081202453
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071622626,0.0,0.453071622626
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062032384,0.0,0.453062032384
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061989395,0.0,0.453061989395
 03/28  06:00:00,7.34736346322,2.11275639482,0.181580256394,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  07:00:00,6.79949961201,2.11275639482,0.0690390137251,0.0,1.6500160872,2.2000214496,0.635791775525,0.182717809301,0.453073966225
 03/28  08:00:00,13.3226996861,2.11275639482,1.30984676808,0.0,4.9500482616,4.9500482616,0.453144090562,0.0,0.453144090562
 03/28  09:00:00,13.6954887216,2.11275639482,1.68263580361,0.0,4.9500482616,4.9500482616,0.453139486177,0.0,0.453139486177
 03/28  10:00:00,14.0856512171,2.11275639482,2.07279829912,0.0,4.9500482616,4.9500482616,0.45314057887,0.0,0.45314057887
 03/28  11:00:00,14.4317880478,2.11275639482,2.41893512976,0.0,4.9500482616,4.9500482616,0.453163577371,0.0,0.453163577371
 03/28  12:00:00,13.8081815548,2.11275639482,2.34533399916,0.0,4.9500482616,4.4000428992,0.453168216231,0.0,0.453168216231
 03/28  13:00:00,15.0108550587,2.11275639482,2.99800214069,0.0,4.9500482616,4.9500482616,0.886304841395,0.0,0.886304841395
 03/28  14:00:00,15.3490771341,2.11275639482,3.33622421603,0.0,4.9500482616,4.9500482616,0.453100620137,0.0,0.453100620137
 03/28  15:00:00,15.4890058755,2.11275639482,3.47615295752,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/28  16:00:00,15.5655968693,2.11275639482,3.55274395129,0.0,4.9500482616,4.9500482616,0.886280789202,0.0,0.886280789202
 03/28  17:00:00,10.3215724554,2.11275639482,2.70876243656,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/28  18:00:00,8.15650177956,2.11275639482,2.19370784794,0.0,1.6500160872,2.2000214496,0.453109939795,0.0,0.453109939795
 03/28  19:00:00,8.9138169235,2.11275639482,1.79952299188,0.0,1.6500160872,2.2000214496,0.45310550728,0.0,0.45310550728
 03/28  20:00:00,9.07863662322,2.11275639482,1.362848054,0.0,1.1000107248,2.2000214496,0.453091698649,0.0,0.453091698649
 03/28  21:00:00,8.88994566314,2.11275639482,1.17415709392,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088312945,0.0,0.453088312945
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063305044,0.0,0.453063305044
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053689823,0.0,0.453053689823
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079141788,0.0,0.453079141788
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069491817,0.0,0.453069491817
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071121057,0.0,0.453071121057
 03/29  06:00:00,7.75400626932,2.11275639482,0.588223062496,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  07:00:00,7.06448045852,2.11275639482,0.334019860234,0.0,1.6500160872,2.2000214496,0.45309472575,0.0,0.45309472575
 03/29  08:00:00,13.7273295267,2.11275639482,1.71447660872,0.0,4.9500482616,4.9500482616,0.453141867577,0.0,0.453141867577
 03/29  09:00:00,14.0444082883,2.11275639482,2.03155537028,0.0,4.9500482616,4.9500482616,0.45310846964,0.0,0.45310846964
 03/29  10:00:00,14.3923561299,2.11275639482,2.37950321188,0.0,4.9500482616,4.9500482616,0.453153374738,0.0,0.453153374738
 03/29  11:00:00,14.6177777352,2.11275639482,2.60492481713,0.0,4.9500482616,4.9500482616,0.45313115201,0.0,0.45313115201
 03/29  12:00:00,14.1200602602,2.11275639482,2.65721270459,0.0,4.9500482616,4.4000428992,0.453165872888,0.0,0.453165872888
 03/29  13:00:00,15.1140211169,2.11275639482,3.10116819888,0.0,4.9500482616,4.9500482616,0.453114765495,0.0,0.453114765495
 03/29  14:00:00,15.1003961611,2.11275639482,3.08754324307,0.0,4.9500482616,4.9500482616,0.453149717247,0.0,0.453149717247
 03/29  15:00:00,15.208330608,2.11275639482,3.19547768997,0.0,4.9500482616,4.9500482616,0.453121168868,0.0,0.453121168868
 03/29  16:00:00,15.3488683845,2.11275639482,3.33601546651,0.0,4.9500482616,4.9500482616,0.453110659989,0.0,0.453110659989
 03/29  17:00:00,9.96953155656,2.11275639482,2.35672153774,0.0,2.750026812,2.750026812,0.453118954843,0.0,0.453118954843
 03/29  18:00:00,7.7014355445,2.11275639482,1.73864161288,0.0,1.6500160872,2.2000214496,0.453104856151,0.0,0.453104856151
 03/29  19:00:00,8.22497200942,2.11275639482,1.49451141113,0.0,1.6500160872,2.2000214496,0.453092548561,0.0,0.453092548561
 03/29  20:00:00,8.88221717564,2.11275639482,1.16642860642,0.0,1.1000107248,2.2000214496,0.453101553854,0.0,0.453101553854
 03/29  21:00:00,8.64142750158,2.11275639482,0.925638932354,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307582002,0.0,0.45307582002
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065814293,0.0,0.453065814293
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056113134,0.0,0.453056113134
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308146689,0.0,0.45308146689
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071747299,0.0,0.453071747299
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074993119,0.0,0.453074993119
 03/30  06:00:00,7.70712283424,2.11275639482,0.541339627413,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  07:00:00,7.1549920622,2.11275639482,0.424531463914,0.0,1.6500160872,2.2000214496,0.453105958137,0.0,0.453105958137
 03/30  08:00:00,13.6753466815,2.11275639482,1.66249376343,0.0,4.9500482616,4.9500482616,0.453133038523,0.0,0.453133038523
 03/30  09:00:00,13.996262088,2.11275639482,1.98340916993,0.0,4.9500482616,4.9500482616,0.453130601775,0.0,0.453130601775
 03/30  10:00:00,14.1259868073,2.11275639482,2.11313388932,0.0,4.9500482616,4.9500482616,0.453129951351,0.0,0.453129951351
 03/30  11:00:00,14.1737142195,2.11275639482,2.16086130151,0.0,4.9500482616,4.9500482616,0.453156785552,0.0,0.453156785552
 03/30  12:00:00,13.3647684184,2.11275639482,1.90192086275,0.0,4.9500482616,4.4000428992,0.453150747457,0.0,0.453150747457
 03/30  13:00:00,14.3669763705,2.11275639482,2.35412345249,0.0,4.9500482616,4.9500482616,0.453142349862,0.0,0.453142349862
 03/30  14:00:00,14.8287384432,2.11275639482,2.81588552518,0.0,4.9500482616,4.9500482616,0.453145802057,0.0,0.453145802057
 03/30  15:00:00,15.2995683031,2.11275639482,3.28671538508,0.0,4.9500482616,4.9500482616,0.453138005857,0.0,0.453138005857
 03/30  16:00:00,15.3790651755,2.11275639482,3.36621225743,0.0,4.9500482616,4.9500482616,0.453137351025,0.0,0.453137351025
 03/30  17:00:00,10.16086924,2.11275639482,2.54805922117,0.0,2.750026812,2.750026812,0.453124845403,0.0,0.453124845403
 03/30  18:00:00,7.51871999032,2.11275639482,1.55592605869,0.0,1.6500160872,2.2000214496,0.453109891129,0.0,0.453109891129
 03/30  19:00:00,7.13781009902,2.11275639482,0.407349500734,0.0,1.6500160872,2.2000214496,0.453106923071,0.0,0.453106923071
 03/30  20:00:00,7.74668060493,2.11275639482,0.0308920357086,0.0,1.1000107248,2.2000214496,0.453105799247,0.0,0.453105799247
 03/30  21:00:00,7.720500114,2.11275639482,0.00471154477944,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072792561,0.0,0.453072792561
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062988028,0.0,0.453062988028
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088239416,0.0,0.453088239416
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307846108,0.0,0.45307846108
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068659267,0.0,0.453068659267
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/31  06:00:00,7.22249813867,2.11275639482,0.0567149318455,0.0,0.5500053624,2.2000214496,0.453092079569,0.0,0.453092079569
 03/31  07:00:00,6.73167239232,2.11275639482,0.00121179403397,0.0,1.6500160872,2.2000214496,1.34909148851,0.895980631579,0.453110856928
 03/31  08:00:00,12.0777860271,2.11275639482,0.0649331090352,0.0,4.9500482616,4.9500482616,0.484875553666,0.0317452133539,0.453130340312
 03/31  09:00:00,12.1563823172,2.11275639482,0.143529399186,0.0,4.9500482616,4.9500482616,0.453146560087,0.0,0.453146560087
 03/31  10:00:00,12.3036283432,2.11275639482,0.290775425162,0.0,4.9500482616,4.9500482616,0.453147196721,0.0,0.453147196721
 03/31  11:00:00,12.4643973722,2.11275639482,0.451544454187,0.0,4.9500482616,4.9500482616,0.45316293746,0.0,0.45316293746
 03/31  12:00:00,11.85206691,2.11275639482,0.389219354343,0.0,4.9500482616,4.4000428992,0.453177884196,0.0,0.453177884196
 03/31  13:00:00,12.7893990261,2.11275639482,0.776546108105,0.0,4.9500482616,4.9500482616,0.453166664035,0.0,0.453166664035
 03/31  14:00:00,12.9932544053,2.11275639482,0.980401487287,0.0,4.9500482616,4.9500482616,0.453141492842,0.0,0.453141492842
 03/31  15:00:00,13.109852245,2.11275639482,1.09699932698,0.0,4.9500482616,4.9500482616,0.453092624698,0.0,0.453092624698
 03/31  16:00:00,13.2703144229,2.11275639482,1.25746150487,0.0,4.9500482616,4.9500482616,0.453154818497,0.0,0.453154818497
 03/31  17:00:00,8.35760341454,2.11275639482,0.744793395719,0.0,2.750026812,2.750026812,0.453126559031,0.0,0.453126559031
 03/31  18:00:00,6.42235016727,2.11275639482,0.459556235642,0.0,1.6500160872,2.2000214496,0.453113052851,0.0,0.453113052851
 03/31  19:00:00,6.93753348376,2.11275639482,0.207072885471,0.0,1.6500160872,2.2000214496,0.453104529292,0.0,0.453104529292
 03/31  20:00:00,7.73645389359,2.11275639482,0.020665324362,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  21:00:00,7.72104685401,2.11275639482,0.00525828478857,0.0,1.1000107248,2.2000214496,0.453092113147,0.0,0.453092113147
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064558993,0.0,0.453064558993
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054723059,0.0,0.453054723059
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079947903,0.0,0.453079947903
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070072772,0.0,0.453070072772
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060178481,0.0,0.453060178481
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,7.20725333022,2.11275639482,0.0414701234006,0.0,0.5500053624,2.2000214496,0.49478173947,0.0416975957732,0.453084143697
 04/01  07:00:00,5.63543827251,2.11275639482,0.00498839902426,0.0,0.5500053624,2.2000214496,1.80742548599,1.35434571379,0.453079772205
 04/01  08:00:00,6.51431362611,2.11275639482,0.00151433208644,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/01  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.453116511575,0.0,0.453116511575
 04/01  10:00:00,6.52722195021,2.11275639482,0.0144226561835,0.0,1.6500160872,2.750026812,0.453114791089,0.0,0.453114791089
 04/01  11:00:00,6.53270092488,2.11275639482,0.019901630859,0.0,1.6500160872,2.750026812,0.453117287978,0.0,0.453117287978
 04/01  12:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453103021222,0.0,0.453103021222
 04/01  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  14:00:00,4.87186048447,2.11275639482,0.0090772776454,0.0,0.8250080436,1.9250187684,0.453094219626,0.0,0.453094219626
 04/01  15:00:00,4.97858534499,2.11275639482,0.115802138164,0.0,0.8250080436,1.9250187684,0.453098948888,0.0,0.453098948888
