Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/01  16:00:00,5.0789646008,2.11275639482,0.216181393979,0.0,0.8250080436,1.9250187684,0.453103498565,0.0,0.453103498565
 04/01  17:00:00,4.20549307502,2.11275639482,0.167717911798,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090801416,0.0,0.453090801416
 04/01  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089248261,0.0,0.453089248261
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085496148,0.0,0.453085496148
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079673056,0.0,0.453079673056
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069745496,0.0,0.453069745496
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056086593,0.0,0.453056086593
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075528004,0.0,0.453075528004
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060535743,0.0,0.453060535743
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055655375,0.0,0.453055655375
 04/02  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088604741,0.0,0.453088604741
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082791776,0.0,0.453082791776
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085144175,0.0,0.453085144175
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080356434,0.0,0.453080356434
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085948572,0.0,0.453085948572
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084998793,0.0,0.453084998793
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075145374,0.0,0.453075145374
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077716474,0.0,0.453077716474
 04/02  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079680761,0.0,0.453079680761
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058779368,0.0,0.453058779368
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075629485,0.0,0.453075629485
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061525837,0.0,0.453061525837
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087012848,0.0,0.453087012848
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076999676,0.0,0.453076999676
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078116276,0.0,0.453078116276
 04/03  06:00:00,7.21902064273,2.11275639482,0.053237435902,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  07:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.06548836422,0.612386970822,0.453101393399
 04/03  08:00:00,12.087978658,2.11275639482,0.0751257399984,0.0,4.9500482616,4.9500482616,0.4857997453,0.0326810838209,0.453118661479
 04/03  09:00:00,12.4285250349,2.11275639482,0.415672116925,0.0,4.9500482616,4.9500482616,0.453140616045,0.0,0.453140616045
 04/03  10:00:00,12.9843529938,2.11275639482,0.971500075731,0.0,4.9500482616,4.9500482616,0.453139083901,0.0,0.453139083901
 04/03  11:00:00,13.3371408969,2.11275639482,1.32428797885,0.0,4.9500482616,4.9500482616,0.453161687894,0.0,0.453161687894
 04/03  12:00:00,12.725032299,2.11275639482,1.26218474341,0.0,4.9500482616,4.4000428992,0.453091556536,0.0,0.453091556536
 04/03  13:00:00,13.776575744,2.11275639482,1.76372282598,0.0,4.9500482616,4.9500482616,0.453174337723,0.0,0.453174337723
 04/03  14:00:00,13.9427223198,2.11275639482,1.92986940175,0.0,4.9500482616,4.9500482616,0.453140249687,0.0,0.453140249687
 04/03  15:00:00,14.1520361561,2.11275639482,2.13918323807,0.0,4.9500482616,4.9500482616,0.453110096518,0.0,0.453110096518
 04/03  16:00:00,14.377642181,2.11275639482,2.36478926294,0.0,4.9500482616,4.9500482616,0.453129950272,0.0,0.453129950272
 04/03  17:00:00,9.25266105318,2.11275639482,1.63985103436,0.0,2.750026812,2.750026812,0.453126763367,0.0,0.453126763367
 04/03  18:00:00,7.19189755606,2.11275639482,1.22910362443,0.0,1.6500160872,2.2000214496,0.453118820133,0.0,0.453118820133
 04/03  19:00:00,7.71340375583,2.11275639482,0.982943157541,0.0,1.6500160872,2.2000214496,0.453096307126,0.0,0.453096307126
 04/03  20:00:00,8.48978646645,2.11275639482,0.773997897227,0.0,1.1000107248,2.2000214496,0.45310444549,0.0,0.45310444549
 04/03  21:00:00,8.38828734786,2.11275639482,0.67249877864,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305727818,0.0,0.45305727818
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081976045,0.0,0.453081976045
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071909621,0.0,0.453071909621
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061782931,0.0,0.453061782931
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086657079,0.0,0.453086657079
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/04  06:00:00,7.3817075798,2.11275639482,0.215924372978,0.0,0.5500053624,2.2000214496,0.45309201695,0.0,0.45309201695
 04/04  07:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.721098197774,0.268014314303,0.453083883472
 04/04  08:00:00,12.4592746153,2.11275639482,0.4464216973,0.0,4.9500482616,4.9500482616,0.453108631547,0.0,0.453108631547
 04/04  09:00:00,12.4269608804,2.11275639482,0.414107962358,0.0,4.9500482616,4.9500482616,0.453102936424,0.0,0.453102936424
 04/04  10:00:00,12.4931748284,2.11275639482,0.48032191038,0.0,4.9500482616,4.9500482616,0.453101312982,0.0,0.453101312982
 04/04  11:00:00,12.5271926972,2.11275639482,0.514339779191,0.0,4.9500482616,4.9500482616,0.453125527461,0.0,0.453125527461
 04/04  12:00:00,11.7550738933,2.11275639482,0.292226337659,0.0,4.9500482616,4.4000428992,0.453116745572,0.0,0.453116745572
 04/04  13:00:00,12.5463299148,2.11275639482,0.533476996753,0.0,4.9500482616,4.9500482616,0.45317145069,0.0,0.45317145069
 04/04  14:00:00,12.7004165104,2.11275639482,0.687563592387,0.0,4.9500482616,4.9500482616,0.453118668963,0.0,0.453118668963
 04/04  15:00:00,12.8102312366,2.11275639482,0.797378318584,0.0,4.9500482616,4.9500482616,0.453095946787,0.0,0.453095946787
 04/04  16:00:00,12.8953607097,2.11275639482,0.882507791642,0.0,4.9500482616,4.9500482616,0.453154935647,0.0,0.453154935647
 04/04  17:00:00,7.85966323146,2.11275639482,0.24685321264,0.0,2.750026812,2.750026812,0.453124264981,0.0,0.453124264981
 04/04  18:00:00,5.96800211439,2.11275639482,0.00520818276244,0.0,1.6500160872,2.2000214496,0.453109920801,0.0,0.453109920801
 04/04  19:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453091356005,0.0,0.453091356005
 04/04  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/04  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453070620577,0.0,0.453070620577
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061469607,0.0,0.453061469607
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086336427,0.0,0.453086336427
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307755379,0.0,0.45307755379
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066001909,0.0,0.453066001909
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055785528,0.0,0.453055785528
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  06:00:00,7.20291228914,2.11275639482,0.0371290823209,0.0,0.5500053624,2.2000214496,0.646031223164,0.192952089846,0.453079133318
 04/05  07:00:00,6.34805132241,2.11275639482,0.00142405745751,0.0,1.6500160872,2.2000214496,2.69277742433,2.23967341974,0.453104004596
 04/05  08:00:00,12.0340061151,2.11275639482,0.0211531971236,0.0,4.9500482616,4.9500482616,0.453093145212,0.0,0.453093145212
 04/05  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453144435382,0.0,0.453144435382
 04/05  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453143478308,0.0,0.453143478308
 04/05  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453115425781,0.0,0.453115425781
 04/05  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.571974737747,0.118795088676,0.453179649071
 04/05  13:00:00,12.0187346045,2.11275639482,0.00588168647845,0.0,4.9500482616,4.9500482616,0.453165237544,0.0,0.453165237544
 04/05  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453125522723,0.0,0.453125522723
 04/05  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453128286906,0.0,0.453128286906
 04/05  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.552186921064,0.0990461712406,0.453140749824
 04/05  17:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,3.04540328457,2.5923041769,0.453099107675
 04/05  18:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.1121868473,3.65910482927,0.453082018034
 04/05  19:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.47293938392,4.45293938392,0.02
 04/05  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.24608684682,5.79300550237,0.453081344445
 04/05  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,7.18885598533,6.73578818415,0.453067801185
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059765075,0.0,0.453059765075
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308456318,0.0,0.45308456318
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074307179,0.0,0.453074307179
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064024616,0.0,0.453064024616
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056381154,0.0,0.453056381154
 04/06  06:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.06245714125,7.60939754055,0.453059600698
 04/06  07:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,9.87710205185,9.42400543972,0.453096612131
 04/06  08:00:00,12.0132150022,2.11275639482,0.000362084174833,0.0,4.9500482616,4.9500482616,2.63921598191,2.61921598191,0.02
 04/06  09:00:00,12.0136923442,2.11275639482,0.000839426141388,0.0,4.9500482616,4.9500482616,1.52089500094,1.06775253554,0.453142465407
 04/06  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.517823819833,0.0646752560848,0.453148563748
 04/06  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453144876671,0.0,0.453144876671
 04/06  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.886333906969,0.0,0.886333906969
 04/06  13:00:00,12.0142106626,2.11275639482,0.00135774457324,0.0,4.9500482616,4.9500482616,0.453151070465,0.0,0.453151070465
 04/06  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453124712745,0.0,0.453124712745
 04/06  15:00:00,12.0165124008,2.11275639482,0.00365948281925,0.0,4.9500482616,4.9500482616,0.453128968175,0.0,0.453128968175
 04/06  16:00:00,12.0462148108,2.11275639482,0.0333618927324,0.0,4.9500482616,4.9500482616,0.453150548527,0.0,0.453150548527
 04/06  17:00:00,7.63485060845,2.11275639482,0.0220405896284,0.0,2.750026812,2.750026812,0.507949301166,0.0548318109713,0.453117490195
 04/06  18:00:00,5.9635822433,2.11275639482,0.000788311679947,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/06  19:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.458235668553,0.00512580483159,0.453109863722
 04/06  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.625223088304,0.172118814003,0.453104274301
 04/06  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.23465185113,0.781568816022,0.453083035106
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086979842,0.0,0.453086979842
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076701187,0.0,0.453076701187
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066327379,0.0,0.453066327379
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305594884,0.0,0.45305594884
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089978379,0.0,0.453089978379
 04/07  06:00:00,7.17672163322,2.11275639482,0.010938426396,0.0,0.5500053624,2.2000214496,1.47929901025,1.45929901025,0.02
 04/07  07:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.56415986893,4.11105922824,0.453100640692
 04/07  08:00:00,12.0194227193,2.11275639482,0.00656980131946,0.0,4.9500482616,4.9500482616,0.521614764379,0.0684847488452,0.453130015534
 04/07  09:00:00,12.0147261245,2.11275639482,0.00187320650875,0.0,4.9500482616,4.9500482616,0.453148189351,0.0,0.453148189351
 04/07  10:00:00,12.0578863048,2.11275639482,0.0450333867788,0.0,4.9500482616,4.9500482616,0.453144506668,0.0,0.453144506668
 04/07  11:00:00,12.0695015915,2.11275639482,0.0566486735134,0.0,4.9500482616,4.9500482616,0.453161375828,0.0,0.453161375828
 04/07  12:00:00,11.5195287608,2.11275639482,0.0566812051996,0.0,4.9500482616,4.4000428992,0.453173453187,0.0,0.453173453187
 04/07  13:00:00,12.3215768463,2.11275639482,0.308723928316,0.0,4.9500482616,4.9500482616,0.886340851239,0.0,0.886340851239
 04/07  14:00:00,12.5858834254,2.11275639482,0.57303050735,0.0,4.9500482616,4.9500482616,0.453137102596,0.0,0.453137102596
 04/07  15:00:00,13.0043902279,2.11275639482,0.991537309921,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/07  16:00:00,13.1791172521,2.11275639482,1.16626433404,0.0,4.9500482616,4.9500482616,0.45312694949,0.0,0.45312694949
 04/07  17:00:00,8.15826967614,2.11275639482,0.545459657312,0.0,2.750026812,2.750026812,0.453142599178,0.0,0.453142599178
 04/07  18:00:00,6.22860484266,2.11275639482,0.265810911036,0.0,1.6500160872,2.2000214496,0.453119250007,0.0,0.453119250007
 04/07  19:00:00,6.82694686886,2.11275639482,0.0964862705686,0.0,1.6500160872,2.2000214496,0.453097589237,0.0,0.453097589237
 04/07  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453111035083,0.0,0.453111035083
 04/07  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084169362,0.0,0.453084169362
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073480655,0.0,0.453073480655
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306308383,0.0,0.45306308383
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087582037,0.0,0.453087582037
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078572613,0.0,0.453078572613
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079377915,0.0,0.453079377915
 04/08  06:00:00,7.20564223306,2.11275639482,0.0398590262413,0.0,0.5500053624,2.2000214496,0.0607522795831,0.0407522795831,0.02
 04/08  07:00:00,5.24661654016,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,1.44806200907,0.994973876849,0.45308813222
 04/08  08:00:00,6.51541258141,2.11275639482,0.00261328738977,0.0,1.6500160872,2.750026812,0.453102187349,0.0,0.453102187349
 04/08  09:00:00,6.56536637624,2.11275639482,0.0525670822157,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/08  10:00:00,6.64030991015,2.11275639482,0.127510616132,0.0,1.6500160872,2.750026812,0.45311275584,0.0,0.45311275584
 04/08  11:00:00,6.63836839561,2.11275639482,0.125569101587,0.0,1.6500160872,2.750026812,0.453113872471,0.0,0.453113872471
 04/08  12:00:00,4.95762882062,2.11275639482,0.0948456137956,0.0,0.8250080436,1.9250187684,0.453116889721,0.0,0.453116889721
 04/08  13:00:00,5.01733769568,2.11275639482,0.15455448886,0.0,0.8250080436,1.9250187684,0.453087986947,0.0,0.453087986947
 04/08  14:00:00,5.08642776679,2.11275639482,0.223644559971,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  15:00:00,5.17658867263,2.11275639482,0.313805465805,0.0,0.8250080436,1.9250187684,0.45308357307,0.0,0.45308357307
 04/08  16:00:00,5.26207400549,2.11275639482,0.399290798665,0.0,0.8250080436,1.9250187684,0.453096424432,0.0,0.453096424432
 04/08  17:00:00,4.3697158009,2.11275639482,0.331940637674,0.0,0.2750026812,1.6500160872,0.45309090822,0.0,0.45309090822
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090365897,0.0,0.453090365897
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092786481,0.0,0.453092786481
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081229835,0.0,0.453081229835
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088283779,0.0,0.453088283779
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305622577,0.0,0.45305622577
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075142057,0.0,0.453075142057
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059698236,0.0,0.453059698236
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055723728,0.0,0.453055723728
 04/09  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073128287,0.0,0.453073128287
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085619629,0.0,0.453085619629
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308571984,0.0,0.45308571984
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089268759,0.0,0.453089268759
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094266467,0.0,0.453094266467
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066556362,0.0,0.453066556362
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087687451,0.0,0.453087687451
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085991459,0.0,0.453085991459
 04/09  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082345954,0.0,0.453082345954
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085912001,0.0,0.453085912001
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308668689,0.0,0.45308668689
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052455973,0.0,0.453052455973
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077141488,0.0,0.453077141488
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066534897,0.0,0.453066534897
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063378893,0.0,0.453063378893
 04/10  06:00:00,7.21937563202,2.11275639482,0.0535924251993,0.0,0.5500053624,2.2000214496,0.453063470389,0.0,0.453063470389
 04/10  07:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.90800281509,0.888002815091,0.02
 04/10  08:00:00,12.2073153468,2.11275639482,0.19446242876,0.0,4.9500482616,4.9500482616,0.453119921594,0.0,0.453119921594
 04/10  09:00:00,12.5397671861,2.11275639482,0.526914268123,0.0,4.9500482616,4.9500482616,0.453138784986,0.0,0.453138784986
 04/10  10:00:00,12.8710478481,2.11275639482,0.858194930037,0.0,4.9500482616,4.9500482616,0.453139420398,0.0,0.453139420398
 04/10  11:00:00,13.1571603915,2.11275639482,1.1443074735,0.0,4.9500482616,4.9500482616,0.453153567569,0.0,0.453153567569
 04/10  12:00:00,12.7084586686,2.11275639482,1.24561111299,0.0,4.9500482616,4.4000428992,0.453173028622,0.0,0.453173028622
 04/10  13:00:00,13.7811134921,2.11275639482,1.76826057405,0.0,4.9500482616,4.9500482616,0.88630131978,0.0,0.88630131978
 04/10  14:00:00,14.1541059953,2.11275639482,2.14125307731,0.0,4.9500482616,4.9500482616,0.453091671765,0.0,0.453091671765
 04/10  15:00:00,14.4291275567,2.11275639482,2.41627463866,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/10  16:00:00,14.4940441178,2.11275639482,2.48119119981,0.0,4.9500482616,4.9500482616,0.453149096989,0.0,0.453149096989
 04/10  17:00:00,9.27184831537,2.11275639482,1.65903829654,0.0,2.750026812,2.750026812,0.453143398469,0.0,0.453143398469
 04/10  18:00:00,7.15983180912,2.11275639482,1.1970378775,0.0,1.6500160872,2.2000214496,0.453114421087,0.0,0.453114421087
 04/10  19:00:00,7.78996181992,2.11275639482,1.05950122163,0.0,1.6500160872,2.2000214496,0.453098731856,0.0,0.453098731856
 04/10  20:00:00,8.61956575814,2.11275639482,0.903777188918,0.0,1.1000107248,2.2000214496,0.453104786053,0.0,0.453104786053
 04/10  21:00:00,8.50461058796,2.11275639482,0.788822018739,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077882295,0.0,0.453077882295
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066938558,0.0,0.453066938558
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056279974,0.0,0.453056279974
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080550566,0.0,0.453080550566
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069868008,0.0,0.453069868008
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071642281,0.0,0.453071642281
 04/11  06:00:00,7.60513657766,2.11275639482,0.439353370836,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  07:00:00,6.21237815195,2.11275639482,0.249584220327,0.0,1.6500160872,2.2000214496,0.468633599197,0.0155335629335,0.453100036264
 04/11  08:00:00,13.3778958534,2.11275639482,1.36504293533,0.0,4.9500482616,4.9500482616,0.453123162621,0.0,0.453123162621
 04/11  09:00:00,13.6066343936,2.11275639482,1.59378147557,0.0,4.9500482616,4.9500482616,0.453142312055,0.0,0.453142312055
 04/11  10:00:00,14.1187743553,2.11275639482,2.10592143723,0.0,4.9500482616,4.9500482616,0.453144048883,0.0,0.453144048883
 04/11  11:00:00,14.5601640392,2.11275639482,2.54731112113,0.0,4.9500482616,4.9500482616,0.453161380191,0.0,0.453161380191
 04/11  12:00:00,13.9138776243,2.11275639482,2.45103006867,0.0,4.9500482616,4.4000428992,0.453116684195,0.0,0.453116684195
 04/11  13:00:00,14.9478303052,2.11275639482,2.93497738717,0.0,4.9500482616,4.9500482616,0.453168612458,0.0,0.453168612458
 04/11  14:00:00,15.0989266029,2.11275639482,3.08607368483,0.0,4.9500482616,4.9500482616,0.453111524521,0.0,0.453111524521
 04/11  15:00:00,15.2051200135,2.11275639482,3.19226709543,0.0,4.9500482616,4.9500482616,0.453113249647,0.0,0.453113249647
 04/11  16:00:00,15.1410893557,2.11275639482,3.12823643767,0.0,4.9500482616,4.9500482616,0.453142350985,0.0,0.453142350985
 04/11  17:00:00,9.83248165063,2.11275639482,2.21967163181,0.0,2.750026812,2.750026812,0.45310839033,0.0,0.45310839033
 04/11  18:00:00,7.72025193485,2.11275639482,1.75745800323,0.0,1.6500160872,2.2000214496,0.453115963443,0.0,0.453115963443
 04/11  19:00:00,8.26687061174,2.11275639482,1.53641001345,0.0,1.6500160872,2.2000214496,0.453092807945,0.0,0.453092807945
 04/11  20:00:00,8.9431097091,2.11275639482,1.22732113987,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/11  21:00:00,8.71714529909,2.11275639482,1.00135672987,0.0,1.1000107248,2.2000214496,0.453083223555,0.0,0.453083223555
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075412975,0.0,0.453075412975
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064714858,0.0,0.453064714858
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053937486,0.0,0.453053937486
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078133258,0.0,0.453078133258
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067360016,0.0,0.453067360016
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,7.74411280251,2.11275639482,0.578329595683,0.0,0.5500053624,2.2000214496,0.45307138526,0.0,0.45307138526
 04/12  07:00:00,6.34097546068,2.11275639482,0.378181529056,0.0,1.6500160872,2.2000214496,0.453077210781,0.0,0.453077210781
 04/12  08:00:00,13.5357838534,2.11275639482,1.52293093537,0.0,4.9500482616,4.9500482616,0.453116321035,0.0,0.453116321035
 04/12  09:00:00,13.8693948818,2.11275639482,1.85654196373,0.0,4.9500482616,4.9500482616,0.453139388783,0.0,0.453139388783
 04/12  10:00:00,13.9633579188,2.11275639482,1.95050500074,0.0,4.9500482616,4.9500482616,0.453106436406,0.0,0.453106436406
 04/12  11:00:00,13.9975681019,2.11275639482,1.98471518391,0.0,4.9500482616,4.9500482616,0.453135471554,0.0,0.453135471554
 04/12  12:00:00,13.2874493335,2.11275639482,1.82460177792,0.0,4.9500482616,4.4000428992,0.453168576735,0.0,0.453168576735
 04/12  13:00:00,14.2647761992,2.11275639482,2.25192328116,0.0,4.9500482616,4.9500482616,0.453114962361,0.0,0.453114962361
 04/12  14:00:00,14.480649209,2.11275639482,2.46779629093,0.0,4.9500482616,4.9500482616,0.453099258214,0.0,0.453099258214
 04/12  15:00:00,14.706163029,2.11275639482,2.69331011101,0.0,4.9500482616,4.9500482616,0.45312796016,0.0,0.45312796016
 04/12  16:00:00,15.043536441,2.11275639482,3.03068352299,0.0,4.9500482616,4.9500482616,0.453141648584,0.0,0.453141648584
 04/12  17:00:00,9.31351669249,2.11275639482,1.70070667367,0.0,2.750026812,2.750026812,0.453125440841,0.0,0.453125440841
 04/12  18:00:00,6.6842425318,2.11275639482,0.721448600175,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/12  19:00:00,6.60085583699,2.11275639482,0.254228572032,0.0,1.6500160872,2.2000214496,0.453109999033,0.0,0.453109999033
 04/12  20:00:00,7.73282384362,2.11275639482,0.0170352743981,0.0,1.1000107248,2.2000214496,0.453106252758,0.0,0.453106252758
 04/12  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453079939667,0.0,0.453079939667
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066821353,0.0,0.453066821353
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056024764,0.0,0.453056024764
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080102475,0.0,0.453080102475
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069248732,0.0,0.453069248732
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065774265,0.0,0.453065774265
 04/13  06:00:00,7.20334895122,2.11275639482,0.0375657443928,0.0,0.5500053624,2.2000214496,0.49111222916,0.0380467392367,0.453065489924
 04/13  07:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.08825372709,1.06825372709,0.02
 04/13  08:00:00,12.036783866,2.11275639482,0.0239309479402,0.0,4.9500482616,4.9500482616,0.453120685355,0.0,0.453120685355
 04/13  09:00:00,12.1271710565,2.11275639482,0.114318138511,0.0,4.9500482616,4.9500482616,0.453137762613,0.0,0.453137762613
 04/13  10:00:00,12.4229394263,2.11275639482,0.410086508298,0.0,4.9500482616,4.9500482616,0.453141009,0.0,0.453141009
 04/13  11:00:00,12.7687559578,2.11275639482,0.755903039783,0.0,4.9500482616,4.9500482616,0.453162483501,0.0,0.453162483501
 04/13  12:00:00,12.2570051338,2.11275639482,0.794157578166,0.0,4.9500482616,4.4000428992,0.453167451997,0.0,0.453167451997
 04/13  13:00:00,13.3981238439,2.11275639482,1.38527092586,0.0,4.9500482616,4.9500482616,0.886334560423,0.0,0.886334560423
 04/13  14:00:00,13.8252499162,2.11275639482,1.81239699817,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/13  15:00:00,14.2010487506,2.11275639482,2.18819583258,0.0,4.9500482616,4.9500482616,0.453133865773,0.0,0.453133865773
 04/13  16:00:00,14.5416684678,2.11275639482,2.52881554979,0.0,4.9500482616,4.9500482616,0.453137684704,0.0,0.453137684704
 04/13  17:00:00,9.62072837913,2.11275639482,2.00791836031,0.0,2.750026812,2.750026812,0.453125849182,0.0,0.453125849182
 04/13  18:00:00,7.69391315762,2.11275639482,1.73111922599,0.0,1.6500160872,2.2000214496,0.453112189568,0.0,0.453112189568
 04/13  19:00:00,7.70684948107,2.11275639482,1.36022221612,0.0,1.6500160872,2.2000214496,0.45310609823,0.0,0.45310609823
 04/13  20:00:00,8.78218896423,2.11275639482,1.06640039501,0.0,1.1000107248,2.2000214496,0.453089900989,0.0,0.453089900989
 04/13  21:00:00,8.72319467474,2.11275639482,1.00740610552,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063262342,0.0,0.453063262342
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086967153,0.0,0.453086967153
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076088209,0.0,0.453076088209
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065138402,0.0,0.453065138402
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054166954,0.0,0.453054166954
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  06:00:00,7.7091806186,2.11275639482,0.543397411773,0.0,0.5500053624,2.2000214496,0.453093196809,0.0,0.453093196809
 04/14  07:00:00,6.2131983475,2.11275639482,0.250404415876,0.0,1.6500160872,2.2000214496,0.453083013791,0.0,0.453083013791
 04/14  08:00:00,13.4231452067,2.11275639482,1.41029228866,0.0,4.9500482616,4.9500482616,0.453140739573,0.0,0.453140739573
 04/14  09:00:00,13.6914035115,2.11275639482,1.67855059348,0.0,4.9500482616,4.9500482616,0.45313632581,0.0,0.45313632581
 04/14  10:00:00,13.7846730438,2.11275639482,1.77182012581,0.0,4.9500482616,4.9500482616,0.453144697791,0.0,0.453144697791
 04/14  11:00:00,13.9343079826,2.11275639482,1.92145506456,0.0,4.9500482616,4.9500482616,0.453152941453,0.0,0.453152941453
 04/14  12:00:00,13.3376441536,2.11275639482,1.87479659801,0.0,4.9500482616,4.4000428992,0.453159572329,0.0,0.453159572329
 04/14  13:00:00,14.2234619794,2.11275639482,2.21060906134,0.0,4.9500482616,4.9500482616,0.453173508816,0.0,0.453173508816
 04/14  14:00:00,14.2768050877,2.11275639482,2.26395216967,0.0,4.9500482616,4.9500482616,0.453134460142,0.0,0.453134460142
 04/14  15:00:00,14.3105489326,2.11275639482,2.29769601455,0.0,4.9500482616,4.9500482616,0.453136281065,0.0,0.453136281065
 04/14  16:00:00,14.2335414865,2.11275639482,2.2206885685,0.0,4.9500482616,4.9500482616,0.453151092776,0.0,0.453151092776
 04/14  17:00:00,8.99290165415,2.11275639482,1.38009163533,0.0,2.750026812,2.750026812,0.453126315804,0.0,0.453126315804
 04/14  18:00:00,6.8242847498,2.11275639482,0.861490818177,0.0,1.6500160872,2.2000214496,0.453115431223,0.0,0.453115431223
 04/14  19:00:00,6.87257224363,2.11275639482,0.525944978671,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/14  20:00:00,7.93446515779,2.11275639482,0.218676588562,0.0,1.1000107248,2.2000214496,0.453102295535,0.0,0.453102295535
 04/14  21:00:00,7.81227605721,2.11275639482,0.0964874879822,0.0,1.1000107248,2.2000214496,0.453087637501,0.0,0.453087637501
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078503338,0.0,0.453078503338
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066160865,0.0,0.453066160865
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055117687,0.0,0.453055117687
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079013804,0.0,0.453079013804
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070591604,0.0,0.453070591604
 04/15  06:00:00,7.20739275464,2.11275639482,0.0416095478148,0.0,0.5500053624,2.2000214496,0.496473254055,0.0434006078032,0.453072646252
 04/15  07:00:00,4.86782012577,2.11275639482,0.00503691894736,0.0,0.5500053624,2.2000214496,1.26624253207,1.24624253207,0.02
 04/15  08:00:00,6.51540912833,2.11275639482,0.00260983430515,0.0,1.6500160872,2.750026812,0.453093525945,0.0,0.453093525945
 04/15  09:00:00,6.52577996973,2.11275639482,0.0129806757071,0.0,1.6500160872,2.750026812,0.453109261596,0.0,0.453109261596
 04/15  10:00:00,6.54489871977,2.11275639482,0.0320994257436,0.0,1.6500160872,2.750026812,0.453103918462,0.0,0.453103918462
 04/15  11:00:00,6.53516989816,2.11275639482,0.0223706041416,0.0,1.6500160872,2.750026812,0.453113478759,0.0,0.453113478759
 04/15  12:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453106276218,0.0,0.453106276218
 04/15  14:00:00,4.86446967029,2.11275639482,0.00168646346517,0.0,0.8250080436,1.9250187684,0.453088763653,0.0,0.453088763653
 04/15  15:00:00,4.91187480084,2.11275639482,0.0490915940174,0.0,0.8250080436,1.9250187684,0.453077260949,0.0,0.453077260949
 04/15  16:00:00,5.00986169251,2.11275639482,0.147078485687,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  17:00:00,4.20050457541,2.11275639482,0.162729412187,0.0,0.2750026812,1.6500160872,0.453088933421,0.0,0.453088933421
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088434747,0.0,0.453088434747
 04/15  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083779724,0.0,0.453083779724
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082594727,0.0,0.453082594727
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088978586,0.0,0.453088978586
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076346299,0.0,0.453076346299
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060067026,0.0,0.453060067026
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078440828,0.0,0.453078440828
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069873844,0.0,0.453069873844
 04/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056204447,0.0,0.453056204447
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083613367,0.0,0.453083613367
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088533884,0.0,0.453088533884
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086265893,0.0,0.453086265893
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084630073,0.0,0.453084630073
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083128677,0.0,0.453083128677
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083263734,0.0,0.453083263734
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308497151,0.0,0.45308497151
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080336776,0.0,0.453080336776
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088695304,0.0,0.453088695304
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080607673,0.0,0.453080607673
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063200524,0.0,0.453063200524
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085058411,0.0,0.453085058411
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307387226,0.0,0.45307387226
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062656361,0.0,0.453062656361
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,7.21799231737,2.11275639482,0.0522091105513,0.0,0.5500053624,2.2000214496,0.453065014042,0.0,0.453065014042
 04/17  07:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.19009271975,0.736986653255,0.453106066494
 04/17  08:00:00,12.0924889953,2.11275639482,0.0796360772558,0.0,4.9500482616,4.9500482616,0.486144194955,0.0330171663291,0.453127028626
 04/17  09:00:00,12.4860925077,2.11275639482,0.473239589648,0.0,4.9500482616,4.9500482616,0.453136832654,0.0,0.453136832654
 04/17  10:00:00,13.0857347407,2.11275639482,1.07288182271,0.0,4.9500482616,4.9500482616,0.453141587694,0.0,0.453141587694
 04/17  11:00:00,13.5376867263,2.11275639482,1.52483380832,0.0,4.9500482616,4.9500482616,0.453156694483,0.0,0.453156694483
 04/17  12:00:00,13.0324810391,2.11275639482,1.5696334835,0.0,4.9500482616,4.4000428992,0.45315160724,0.0,0.45315160724
 04/17  13:00:00,14.0949667481,2.11275639482,2.08211383007,0.0,4.9500482616,4.9500482616,0.453128834751,0.0,0.453128834751
 04/17  14:00:00,14.3589475484,2.11275639482,2.3460946304,0.0,4.9500482616,4.9500482616,0.453110655343,0.0,0.453110655343
 04/17  15:00:00,14.6316364444,2.11275639482,2.61878352636,0.0,4.9500482616,4.9500482616,0.453136792415,0.0,0.453136792415
 04/17  16:00:00,14.8427646736,2.11275639482,2.8299117556,0.0,4.9500482616,4.9500482616,0.453149617419,0.0,0.453149617419
 04/17  17:00:00,9.68936839139,2.11275639482,2.07655837257,0.0,2.750026812,2.750026812,0.453125995303,0.0,0.453125995303
 04/17  18:00:00,7.62852908111,2.11275639482,1.66573514949,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/17  19:00:00,7.76198130932,2.11275639482,1.41535404437,0.0,1.6500160872,2.2000214496,0.45311330491,0.0,0.45311330491
 04/17  20:00:00,8.85424852599,2.11275639482,1.13845995677,0.0,1.1000107248,2.2000214496,0.45310830861,0.0,0.45310830861
 04/17  21:00:00,8.72807929241,2.11275639482,1.01229072319,0.0,1.1000107248,2.2000214496,0.453079857128,0.0,0.453079857128
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067623119,0.0,0.453067623119
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056394109,0.0,0.453056394109
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079979339,0.0,0.453079979339
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068690498,0.0,0.453068690498
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064641827,0.0,0.453064641827
 04/18  06:00:00,7.30550211141,2.11275639482,0.523552237916,0.0,0.5500053624,2.2000214496,0.453063728962,0.0,0.453063728962
 04/18  07:00:00,6.36636701078,2.11275639482,0.403573079156,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/18  08:00:00,13.8358894899,2.11275639482,1.82303657185,0.0,4.9500482616,4.9500482616,0.453135658053,0.0,0.453135658053
 04/18  09:00:00,14.360057059,2.11275639482,2.34720414096,0.0,4.9500482616,4.9500482616,0.453145588367,0.0,0.453145588367
 04/18  10:00:00,14.7722738191,2.11275639482,2.75942090106,0.0,4.9500482616,4.9500482616,0.453139570704,0.0,0.453139570704
 04/18  11:00:00,15.1169167612,2.11275639482,3.10406384315,0.0,4.9500482616,4.9500482616,0.453150404583,0.0,0.453150404583
 04/18  12:00:00,14.5695542512,2.11275639482,3.10670669559,0.0,4.9500482616,4.4000428992,0.453173274557,0.0,0.453173274557
 04/18  13:00:00,15.8089219743,2.11275639482,3.79606905632,0.0,4.9500482616,4.9500482616,0.453167530511,0.0,0.453167530511
 04/18  14:00:00,16.0323441962,2.11275639482,4.01949127819,0.0,4.9500482616,4.9500482616,0.453155031264,0.0,0.453155031264
 04/18  15:00:00,16.3079396443,2.11275639482,4.29508672629,0.0,4.9500482616,4.9500482616,0.453113179808,0.0,0.453113179808
 04/18  16:00:00,16.5200512595,2.11275639482,4.50719834151,0.0,4.9500482616,4.9500482616,0.453093134074,0.0,0.453093134074
 04/18  17:00:00,11.1754037399,2.11275639482,3.56259372105,0.0,2.750026812,2.750026812,0.453122383097,0.0,0.453122383097
 04/18  18:00:00,9.00936712023,2.11275639482,3.04657318861,0.0,1.6500160872,2.2000214496,0.453117434231,0.0,0.453117434231
 04/18  19:00:00,8.85034250497,2.11275639482,2.50371524002,0.0,1.6500160872,2.2000214496,0.45309729664,0.0,0.45309729664
 04/18  20:00:00,9.39371371572,2.11275639482,1.6779251465,0.0,1.1000107248,2.2000214496,0.453102421146,0.0,0.453102421146
 04/18  21:00:00,9.03053550925,2.11275639482,1.31474694002,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086770151,0.0,0.453086770151
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075206306,0.0,0.453075206306
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079946399,0.0,0.453079946399
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068569012,0.0,0.453068569012
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057164906,0.0,0.453057164906
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,8.05835413556,2.11275639482,1.27640426207,0.0,0.5500053624,2.2000214496,0.453077737303,0.0,0.453077737303
 04/19  07:00:00,7.02995052226,2.11275639482,1.06715659064,0.0,1.6500160872,2.2000214496,0.453092041569,0.0,0.453092041569
 04/19  08:00:00,14.5441401656,2.11275639482,2.53128724754,0.0,4.9500482616,4.9500482616,0.453138462162,0.0,0.453138462162
 04/19  09:00:00,15.0080865332,2.11275639482,2.99523361513,0.0,4.9500482616,4.9500482616,0.45313740253,0.0,0.45313740253
 04/19  10:00:00,15.3863170678,2.11275639482,3.37346414977,0.0,4.9500482616,4.9500482616,0.45314654242,0.0,0.45314654242
 04/19  11:00:00,15.7332033655,2.11275639482,3.72035044743,0.0,4.9500482616,4.9500482616,0.453158628469,0.0,0.453158628469
 04/19  12:00:00,15.1806914338,2.11275639482,3.71784387822,0.0,4.9500482616,4.4000428992,0.453176964509,0.0,0.453176964509
 04/19  13:00:00,16.2580089794,2.11275639482,4.24515606134,0.0,4.9500482616,4.9500482616,0.453152352738,0.0,0.453152352738
 04/19  14:00:00,16.5703998196,2.11275639482,4.55754690154,0.0,4.9500482616,4.9500482616,0.453132973801,0.0,0.453132973801
 04/19  15:00:00,16.996436754,2.11275639482,4.98358383598,0.0,4.9500482616,4.9500482616,0.453105203176,0.0,0.453105203176
 04/19  16:00:00,17.3809931328,2.11275639482,5.36814021477,0.0,4.9500482616,4.9500482616,0.453140573988,0.0,0.453140573988
 04/19  17:00:00,11.9192961955,2.11275639482,4.30648617663,0.0,2.750026812,2.750026812,0.453113596814,0.0,0.453113596814
 04/19  18:00:00,9.73983436659,2.11275639482,3.77704043497,0.0,1.6500160872,2.2000214496,0.453104535181,0.0,0.453104535181
 04/19  19:00:00,9.50664393883,2.11275639482,3.16001667387,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/19  20:00:00,10.2598557237,2.11275639482,2.54406715445,0.0,1.1000107248,2.2000214496,0.453098489328,0.0,0.453098489328
