Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  21:00:00,10.0881931984,2.11275639482,2.3724046292,0.0,1.1000107248,2.2000214496,0.45308054567,0.0,0.45308054567
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086571218,0.0,0.453086571218
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073626967,0.0,0.453073626967
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062138008,0.0,0.453062138008
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087076416,0.0,0.453087076416
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082671936,0.0,0.453082671936
 04/20  06:00:00,7.56363856877,2.11275639482,0.781688695285,0.0,0.5500053624,2.2000214496,0.453080164862,0.0,0.453080164862
 04/20  07:00:00,6.17629860476,2.11275639482,0.213504673137,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/20  08:00:00,13.1351322637,2.11275639482,1.12227934564,0.0,4.9500482616,4.9500482616,0.453132777534,0.0,0.453132777534
 04/20  09:00:00,13.5370767864,2.11275639482,1.52422386842,0.0,4.9500482616,4.9500482616,0.45313284807,0.0,0.45313284807
 04/20  10:00:00,13.8753340995,2.11275639482,1.86248118144,0.0,4.9500482616,4.9500482616,0.453142765975,0.0,0.453142765975
 04/20  11:00:00,14.1334841306,2.11275639482,2.12063121258,0.0,4.9500482616,4.9500482616,0.453160721122,0.0,0.453160721122
 04/20  12:00:00,13.5915380567,2.11275639482,2.1286905011,0.0,4.9500482616,4.4000428992,0.453168142913,0.0,0.453168142913
 04/20  13:00:00,14.5541167929,2.11275639482,2.54126387489,0.0,4.9500482616,4.9500482616,0.886310470562,0.0,0.886310470562
 04/20  14:00:00,14.5297121022,2.11275639482,2.51685918421,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/20  15:00:00,14.7051740313,2.11275639482,2.69232111326,0.0,4.9500482616,4.9500482616,0.453121913141,0.0,0.453121913141
 04/20  16:00:00,14.735535345,2.11275639482,2.72268242693,0.0,4.9500482616,4.9500482616,0.453132476003,0.0,0.453132476003
 04/20  17:00:00,9.47374459466,2.11275639482,1.86093457584,0.0,2.750026812,2.750026812,0.453129236703,0.0,0.453129236703
 04/20  18:00:00,7.44170181073,2.11275639482,1.4789078791,0.0,1.6500160872,2.2000214496,0.453108303146,0.0,0.453108303146
 04/20  19:00:00,7.64159678224,2.11275639482,1.29496951728,0.0,1.6500160872,2.2000214496,0.453095797844,0.0,0.453095797844
 04/20  20:00:00,8.59146180535,2.11275639482,0.875673236125,0.0,1.1000107248,2.2000214496,0.453100158752,0.0,0.453100158752
 04/20  21:00:00,8.34050087429,2.11275639482,0.624712305066,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073795416,0.0,0.453073795416
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060928929,0.0,0.453060928929
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084228678,0.0,0.453084228678
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072685606,0.0,0.453072685606
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306111188,0.0,0.45306111188
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  06:00:00,7.44523646872,2.11275639482,0.663286595229,0.0,0.5500053624,2.2000214496,0.453081471401,0.0,0.453081471401
 04/21  07:00:00,6.56242579292,2.11275639482,0.5996318613,0.0,1.6500160872,2.2000214496,0.453095246377,0.0,0.453095246377
 04/21  08:00:00,14.0886979505,2.11275639482,2.07584503248,0.0,4.9500482616,4.9500482616,0.453140755664,0.0,0.453140755664
 04/21  09:00:00,14.5969753245,2.11275639482,2.58412240649,0.0,4.9500482616,4.9500482616,0.453129311191,0.0,0.453129311191
 04/21  10:00:00,15.0287668123,2.11275639482,3.01591389428,0.0,4.9500482616,4.9500482616,0.453146808937,0.0,0.453146808937
 04/21  11:00:00,15.287316688,2.11275639482,3.27446377,0.0,4.9500482616,4.9500482616,0.453151507029,0.0,0.453151507029
 04/21  12:00:00,14.6793218719,2.11275639482,3.21647431632,0.0,4.9500482616,4.4000428992,0.453174667342,0.0,0.453174667342
 04/21  13:00:00,15.9020449796,2.11275639482,3.88919206156,0.0,4.9500482616,4.9500482616,0.453166615411,0.0,0.453166615411
 04/21  14:00:00,16.1682291803,2.11275639482,4.15537626229,0.0,4.9500482616,4.9500482616,0.453128822464,0.0,0.453128822464
 04/21  15:00:00,16.3714084326,2.11275639482,4.35855551454,0.0,4.9500482616,4.9500482616,0.453127169181,0.0,0.453127169181
 04/21  16:00:00,16.5971918489,2.11275639482,4.58433893086,0.0,4.9500482616,4.9500482616,0.453134278347,0.0,0.453134278347
 04/21  17:00:00,11.138981774,2.11275639482,3.52617175515,0.0,2.750026812,2.750026812,0.453118806231,0.0,0.453118806231
 04/21  18:00:00,8.81185907716,2.11275639482,2.84906514554,0.0,1.6500160872,2.2000214496,0.453112085378,0.0,0.453112085378
 04/21  19:00:00,8.90985780279,2.11275639482,2.56323053783,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,9.95136031852,2.11275639482,2.2355717493,0.0,1.1000107248,2.2000214496,0.453104882635,0.0,0.453104882635
 04/21  21:00:00,9.77348468109,2.11275639482,2.05769611186,0.0,1.1000107248,2.2000214496,0.453089388693,0.0,0.453089388693
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076760811,0.0,0.453076760811
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065179071,0.0,0.453065179071
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053493717,0.0,0.453053493717
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076706357,0.0,0.453076706357
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530722396,0.0,0.4530722396
 04/22  06:00:00,8.21168867975,2.11275639482,1.42973880626,0.0,0.5500053624,2.2000214496,0.453070788898,0.0,0.453070788898
 04/22  07:00:00,5.89550345597,2.11275639482,1.03272024915,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/22  08:00:00,7.50901097986,2.11275639482,0.996211685841,0.0,1.6500160872,2.750026812,0.453100578466,0.0,0.453100578466
 04/22  09:00:00,7.17335110031,2.11275639482,0.660551806289,0.0,1.6500160872,2.750026812,0.453072908744,0.0,0.453072908744
 04/22  10:00:00,7.01434476504,2.11275639482,0.501545471013,0.0,1.6500160872,2.750026812,0.453085942197,0.0,0.453085942197
 04/22  11:00:00,7.02838326858,2.11275639482,0.515583974557,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  12:00:00,5.24285771847,2.11275639482,0.380074511651,0.0,0.8250080436,1.9250187684,0.453116041013,0.0,0.453116041013
 04/22  13:00:00,5.19638288771,2.11275639482,0.333599680888,0.0,0.8250080436,1.9250187684,0.453083870813,0.0,0.453083870813
 04/22  14:00:00,5.02339332369,2.11275639482,0.160610116863,0.0,0.8250080436,1.9250187684,0.453082245273,0.0,0.453082245273
 04/22  15:00:00,4.90334321423,2.11275639482,0.0405600074083,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  16:00:00,4.86457372909,2.11275639482,0.0017905222709,0.0,0.8250080436,1.9250187684,0.453069336553,0.0,0.453069336553
 04/22  17:00:00,4.11694710218,2.11275639482,0.079171938952,0.0,0.2750026812,1.6500160872,0.453081991747,0.0,0.453081991747
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092064784,0.0,0.453092064784
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077102222,0.0,0.453077102222
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079228837,0.0,0.453079228837
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065558243,0.0,0.453065558243
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052983659,0.0,0.453052983659
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070352086,0.0,0.453070352086
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053917185,0.0,0.453053917185
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083752077,0.0,0.453083752077
 04/23  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083406171,0.0,0.453083406171
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084815096,0.0,0.453084815096
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081952955,0.0,0.453081952955
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087388348,0.0,0.453087388348
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080290245,0.0,0.453080290245
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085835631,0.0,0.453085835631
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453030477164,0.0,0.453030477164
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080436246,0.0,0.453080436246
 04/23  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086640894,0.0,0.453086640894
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087237971,0.0,0.453087237971
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082930586,0.0,0.453082930586
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083648436,0.0,0.453083648436
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087720058,0.0,0.453087720058
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075918919,0.0,0.453075918919
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069384773,0.0,0.453069384773
 04/24  06:00:00,6.83479392783,2.11275639482,0.052844054339,0.0,0.5500053624,2.2000214496,0.45306843866,0.0,0.45306843866
 04/24  07:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.0572170230047,0.0372170230047,0.02
 04/24  08:00:00,12.1764271457,2.11275639482,0.163574227655,0.0,4.9500482616,4.9500482616,0.471549847923,0.018434770916,0.453115077007
 04/24  09:00:00,12.6806106837,2.11275639482,0.667757765675,0.0,4.9500482616,4.9500482616,0.453140842945,0.0,0.453140842945
 04/24  10:00:00,13.1285297643,2.11275639482,1.11567684629,0.0,4.9500482616,4.9500482616,0.4531401588,0.0,0.4531401588
 04/24  11:00:00,13.4315055265,2.11275639482,1.41865260847,0.0,4.9500482616,4.9500482616,0.453147344109,0.0,0.453147344109
 04/24  12:00:00,12.8729576377,2.11275639482,1.41011008203,0.0,4.9500482616,4.4000428992,0.453166053572,0.0,0.453166053572
 04/24  13:00:00,13.7510112526,2.11275639482,1.73815833462,0.0,4.9500482616,4.9500482616,0.886309265289,0.0,0.886309265289
 04/24  14:00:00,14.0468099207,2.11275639482,2.03395700269,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/24  15:00:00,14.4837678834,2.11275639482,2.47091496535,0.0,4.9500482616,4.9500482616,0.453131306966,0.0,0.453131306966
 04/24  16:00:00,14.7415803056,2.11275639482,2.72872738758,0.0,4.9500482616,4.9500482616,0.453139056496,0.0,0.453139056496
 04/24  17:00:00,9.5994105805,2.11275639482,1.98660056167,0.0,2.750026812,2.750026812,0.453121795788,0.0,0.453121795788
 04/24  18:00:00,7.52131685787,2.11275639482,1.55852292625,0.0,1.6500160872,2.2000214496,0.453103734656,0.0,0.453103734656
 04/24  19:00:00,7.64198596624,2.11275639482,1.29535870129,0.0,1.6500160872,2.2000214496,0.453097977236,0.0,0.453097977236
 04/24  20:00:00,8.70043700059,2.11275639482,0.984648431365,0.0,1.1000107248,2.2000214496,0.45310791693,0.0,0.45310791693
 04/24  21:00:00,8.50155425662,2.11275639482,0.785765687393,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073119203,0.0,0.453073119203
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306120122,0.0,0.45306120122
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084094511,0.0,0.453084094511
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072191285,0.0,0.453072191285
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060255329,0.0,0.453060255329
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  06:00:00,6.91108242983,2.11275639482,0.12913255634,0.0,0.5500053624,2.2000214496,0.453080001497,0.0,0.453080001497
 04/25  07:00:00,5.98356749234,2.11275639482,0.0207735607166,0.0,1.6500160872,2.2000214496,0.785834718972,0.332741947142,0.45309277183
 04/25  08:00:00,12.9313468053,2.11275639482,0.918493887309,0.0,4.9500482616,4.9500482616,0.453136055841,0.0,0.453136055841
 04/25  09:00:00,13.5264460818,2.11275639482,1.51359316378,0.0,4.9500482616,4.9500482616,0.453131935486,0.0,0.453131935486
 04/25  10:00:00,14.0249971192,2.11275639482,2.01214420113,0.0,4.9500482616,4.9500482616,0.453135025345,0.0,0.453135025345
 04/25  11:00:00,14.456643454,2.11275639482,2.44379053598,0.0,4.9500482616,4.9500482616,0.453150220675,0.0,0.453150220675
 04/25  12:00:00,14.0527038476,2.11275639482,2.58985629196,0.0,4.9500482616,4.4000428992,0.453174003472,0.0,0.453174003472
 04/25  13:00:00,15.3786081858,2.11275639482,3.36575526783,0.0,4.9500482616,4.9500482616,0.453155362769,0.0,0.453155362769
 04/25  14:00:00,15.84667421,2.11275639482,3.83382129199,0.0,4.9500482616,4.9500482616,0.45311107839,0.0,0.45311107839
 04/25  15:00:00,16.0436430538,2.11275639482,4.03079013576,0.0,4.9500482616,4.9500482616,0.453133268228,0.0,0.453133268228
 04/25  16:00:00,15.8394358847,2.11275639482,3.82658296667,0.0,4.9500482616,4.9500482616,0.453141593344,0.0,0.453141593344
 04/25  17:00:00,10.3815180641,2.11275639482,2.7687080453,0.0,2.750026812,2.750026812,0.453115229371,0.0,0.453115229371
 04/25  18:00:00,8.05246320118,2.11275639482,2.08966926956,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/25  19:00:00,7.97673627295,2.11275639482,1.63010900799,0.0,1.6500160872,2.2000214496,0.453100175484,0.0,0.453100175484
 04/25  20:00:00,8.96785488876,2.11275639482,1.25206631954,0.0,1.1000107248,2.2000214496,0.453108051112,0.0,0.453108051112
 04/25  21:00:00,8.68118497686,2.11275639482,0.965396407637,0.0,1.1000107248,2.2000214496,0.453083847572,0.0,0.453083847572
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086100944,0.0,0.453086100944
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074204042,0.0,0.453074204042
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306216564,0.0,0.45306216564
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084905115,0.0,0.453084905115
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081637308,0.0,0.453081637308
 04/26  06:00:00,6.96512829372,2.11275639482,0.183178420232,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  07:00:00,5.97219091744,2.11275639482,0.00939698581728,0.0,1.6500160872,2.2000214496,0.894952619792,0.441863455143,0.453089164649
 04/26  08:00:00,12.8746783945,2.11275639482,0.861825476501,0.0,4.9500482616,4.9500482616,0.453133083572,0.0,0.453133083572
 04/26  09:00:00,13.5099051556,2.11275639482,1.49705223759,0.0,4.9500482616,4.9500482616,0.45314337995,0.0,0.45314337995
 04/26  10:00:00,13.960993167,2.11275639482,1.94814024896,0.0,4.9500482616,4.9500482616,0.453139169175,0.0,0.453139169175
 04/26  11:00:00,14.3431550608,2.11275639482,2.33030214273,0.0,4.9500482616,4.9500482616,0.453154409745,0.0,0.453154409745
 04/26  12:00:00,13.7951351576,2.11275639482,2.33228760199,0.0,4.9500482616,4.4000428992,0.453162820392,0.0,0.453162820392
 04/26  13:00:00,14.7904032074,2.11275639482,2.7775502894,0.0,4.9500482616,4.9500482616,0.453160930199,0.0,0.453160930199
 04/26  14:00:00,14.9397593604,2.11275639482,2.92690644234,0.0,4.9500482616,4.9500482616,0.453141877741,0.0,0.453141877741
 04/26  15:00:00,15.1305712724,2.11275639482,3.11771835439,0.0,4.9500482616,4.9500482616,0.453107800183,0.0,0.453107800183
 04/26  16:00:00,15.2065201504,2.11275639482,3.19366723238,0.0,4.9500482616,4.9500482616,0.453126212053,0.0,0.453126212053
 04/26  17:00:00,10.0390417338,2.11275639482,2.42623171494,0.0,2.750026812,2.750026812,0.453117781538,0.0,0.453117781538
 04/26  18:00:00,7.9746598627,2.11275639482,2.01186593108,0.0,1.6500160872,2.2000214496,0.453107630502,0.0,0.453107630502
 04/26  19:00:00,7.62770159533,2.11275639482,1.6649076637,0.0,1.6500160872,2.2000214496,0.453102642646,0.0,0.453102642646
 04/26  20:00:00,8.90245845583,2.11275639482,1.18666988661,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  21:00:00,8.60476682139,2.11275639482,0.888978252163,0.0,1.1000107248,2.2000214496,0.453093172087,0.0,0.453093172087
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088643567,0.0,0.453088643567
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057623307,0.0,0.453057623307
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081807017,0.0,0.453081807017
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068231576,0.0,0.453068231576
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056104056,0.0,0.453056104056
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,6.76664142834,2.11275639482,0.368524888186,0.0,0.5500053624,2.2000214496,0.453057939283,0.0,0.453057939283
 04/27  07:00:00,6.14569751401,2.11275639482,0.182903582387,0.0,1.6500160872,2.2000214496,0.453104131034,0.0,0.453104131034
 04/27  08:00:00,13.2336805026,2.11275639482,1.2208275846,0.0,4.9500482616,4.9500482616,0.453126811752,0.0,0.453126811752
 04/27  09:00:00,13.5182091976,2.11275639482,1.5053562796,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/27  10:00:00,14.1047363765,2.11275639482,2.0918834585,0.0,4.9500482616,4.9500482616,0.453133266463,0.0,0.453133266463
 04/27  11:00:00,14.7950241526,2.11275639482,2.78217123458,0.0,4.9500482616,4.9500482616,0.453152159719,0.0,0.453152159719
 04/27  12:00:00,14.2114640446,2.11275639482,2.74861648903,0.0,4.9500482616,4.4000428992,0.886326338421,0.0,0.886326338421
 04/27  13:00:00,15.3930738886,2.11275639482,3.38022097062,0.0,4.9500482616,4.9500482616,0.453142852681,0.0,0.453142852681
 04/27  14:00:00,15.7632893659,2.11275639482,3.75043644792,0.0,4.9500482616,4.9500482616,0.453130236088,0.0,0.453130236088
 04/27  15:00:00,16.034345597,2.11275639482,4.02149267896,0.0,4.9500482616,4.9500482616,0.453096791227,0.0,0.453096791227
 04/27  16:00:00,16.3467035226,2.11275639482,4.33385060461,0.0,4.9500482616,4.9500482616,0.453109314084,0.0,0.453109314084
 04/27  17:00:00,11.0274870596,2.11275639482,3.41467704082,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/27  18:00:00,8.79273533088,2.11275639482,2.82994139926,0.0,1.6500160872,2.2000214496,0.453115085937,0.0,0.453115085937
 04/27  19:00:00,8.45670154594,2.11275639482,2.49390761431,0.0,1.6500160872,2.2000214496,0.453102742232,0.0,0.453102742232
 04/27  20:00:00,9.81871555467,2.11275639482,2.10292698544,0.0,1.1000107248,2.2000214496,0.453089401895,0.0,0.453089401895
 04/27  21:00:00,9.66142540453,2.11275639482,1.9456368353,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083485553,0.0,0.453083485553
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069440864,0.0,0.453069440864
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057281736,0.0,0.453057281736
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079851145,0.0,0.453079851145
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067662306,0.0,0.453067662306
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067136443,0.0,0.453067136443
 04/28  06:00:00,7.65710751051,2.11275639482,1.25899097035,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  07:00:00,7.16295896085,2.11275639482,1.20016502923,0.0,1.6500160872,2.2000214496,0.45309151636,0.0,0.45309151636
 04/28  08:00:00,14.6074749625,2.11275639482,2.59462204446,0.0,4.9500482616,4.9500482616,0.453105755198,0.0,0.453105755198
 04/28  09:00:00,14.9882623082,2.11275639482,2.97540939022,0.0,4.9500482616,4.9500482616,0.453117121885,0.0,0.453117121885
 04/28  10:00:00,15.2471713158,2.11275639482,3.23431839779,0.0,4.9500482616,4.9500482616,0.453132100547,0.0,0.453132100547
 04/28  11:00:00,15.9875202592,2.11275639482,3.97466734122,0.0,4.9500482616,4.9500482616,0.453159524758,0.0,0.453159524758
 04/28  12:00:00,15.6007565373,2.11275639482,4.1379089817,0.0,4.9500482616,4.4000428992,0.453162936654,0.0,0.453162936654
 04/28  13:00:00,16.4890655289,2.11275639482,4.47621261093,0.0,4.9500482616,4.9500482616,0.453167443747,0.0,0.453167443747
 04/28  14:00:00,16.392213715,2.11275639482,4.37936079699,0.0,4.9500482616,4.9500482616,0.453117722316,0.0,0.453117722316
 04/28  15:00:00,15.5236673783,2.11275639482,3.51081446031,0.0,4.9500482616,4.9500482616,0.453111715466,0.0,0.453111715466
 04/28  16:00:00,14.8536995546,2.11275639482,2.84084663661,0.0,4.9500482616,4.9500482616,0.453140766621,0.0,0.453140766621
 04/28  17:00:00,9.25352827221,2.11275639482,1.64071825338,0.0,2.750026812,2.750026812,0.453110204641,0.0,0.453110204641
 04/28  18:00:00,6.85309168491,2.11275639482,0.890297753286,0.0,1.6500160872,2.2000214496,0.45311361916,0.0,0.45311361916
 04/28  19:00:00,6.53475387528,2.11275639482,0.571959943659,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/28  20:00:00,8.06010227832,2.11275639482,0.344313709099,0.0,1.1000107248,2.2000214496,0.453097219552,0.0,0.453097219552
 04/28  21:00:00,7.92554488574,2.11275639482,0.209756316519,0.0,1.1000107248,2.2000214496,0.453087988688,0.0,0.453087988688
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074772285,0.0,0.453074772285
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062569275,0.0,0.453062569275
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084992338,0.0,0.453084992338
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072728227,0.0,0.453072728227
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067402862,0.0,0.453067402862
 04/29  06:00:00,6.44161457402,2.11275639482,0.0434980338669,0.0,0.5500053624,2.2000214496,0.493716325813,0.0406512800855,0.453065045727
 04/29  07:00:00,4.86755874501,2.11275639482,0.00477553819033,0.0,0.5500053624,2.2000214496,1.12899528372,1.10899528372,0.02
 04/29  08:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.461192675239,0.00809966835131,0.453093006888
 04/29  09:00:00,6.51310890704,2.11275639482,0.000309613014551,0.0,1.6500160872,2.750026812,0.453109010298,0.0,0.453109010298
 04/29  10:00:00,6.53225859712,2.11275639482,0.0194593031,0.0,1.6500160872,2.750026812,0.453110479874,0.0,0.453110479874
 04/29  11:00:00,6.53483113334,2.11275639482,0.0220318393124,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453111970807,0.0,0.453111970807
 04/29  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453111699092,0.0,0.453111699092
 04/29  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453064041118,0.0,0.453064041118
 04/29  15:00:00,4.88826917608,2.11275639482,0.0254859692573,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  16:00:00,4.94361170229,2.11275639482,0.0808284954628,0.0,0.8250080436,1.9250187684,0.45309128048,0.0,0.45309128048
 04/29  17:00:00,4.14018848961,2.11275639482,0.102413326384,0.0,0.2750026812,1.6500160872,0.453085337996,0.0,0.453085337996
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085305126,0.0,0.453085305126
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091236481,0.0,0.453091236481
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073839812,0.0,0.453073839812
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076275316,0.0,0.453076275316
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062178966,0.0,0.453062178966
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079316824,0.0,0.453079316824
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062410051,0.0,0.453062410051
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056997234,0.0,0.453056997234
 04/30  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307327344,0.0,0.45307327344
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079635142,0.0,0.453079635142
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073646204,0.0,0.453073646204
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306514787,0.0,0.45306514787
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094027012,0.0,0.453094027012
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055185014,0.0,0.453055185014
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072300114,0.0,0.453072300114
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079949986,0.0,0.453079949986
 04/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086035627,0.0,0.453086035627
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083574714,0.0,0.453083574714
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308202758,0.0,0.45308202758
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065133017,0.0,0.453065133017
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452982571557,0.0,0.452982571557
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075214611,0.0,0.453075214611
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069664694,0.0,0.453069664694
 05/01  06:00:00,6.45548846431,2.11275639482,0.0573719241563,0.0,0.5500053624,2.2000214496,0.453067035212,0.0,0.453067035212
 05/01  07:00:00,5.9672872937,2.11275639482,0.00449336207289,0.0,1.6500160872,2.2000214496,0.653495049476,0.633495049476,0.02
 05/01  08:00:00,12.6245730868,2.11275639482,0.611720168763,0.0,4.9500482616,4.9500482616,0.46135780443,0.00822981489096,0.453127989539
 05/01  09:00:00,13.3897485151,2.11275639482,1.37689559712,0.0,4.9500482616,4.9500482616,0.453138698993,0.0,0.453138698993
 05/01  10:00:00,13.9455561371,2.11275639482,1.93270321905,0.0,4.9500482616,4.9500482616,0.453100512878,0.0,0.453100512878
 05/01  11:00:00,14.3882210714,2.11275639482,2.3753681534,0.0,4.9500482616,4.9500482616,0.453150856387,0.0,0.453150856387
 05/01  12:00:00,13.8606524756,2.11275639482,2.39780491993,0.0,4.9500482616,4.4000428992,0.453174103068,0.0,0.453174103068
 05/01  13:00:00,14.9303815715,2.11275639482,2.91752865347,0.0,4.9500482616,4.9500482616,0.453168894369,0.0,0.453168894369
 05/01  14:00:00,15.2070667317,2.11275639482,3.19421381368,0.0,4.9500482616,4.9500482616,0.453100610587,0.0,0.453100610587
 05/01  15:00:00,15.4533116273,2.11275639482,3.44045870923,0.0,4.9500482616,4.9500482616,0.453110855802,0.0,0.453110855802
 05/01  16:00:00,15.7736166869,2.11275639482,3.7607637689,0.0,4.9500482616,4.9500482616,0.453126606272,0.0,0.453126606272
 05/01  17:00:00,10.5676714677,2.11275639482,2.95486144883,0.0,2.750026812,2.750026812,0.453115890151,0.0,0.453115890151
 05/01  18:00:00,8.33531411676,2.11275639482,2.37252018513,0.0,1.6500160872,2.2000214496,0.453115357937,0.0,0.453115357937
 05/01  19:00:00,7.91759056471,2.11275639482,1.95479663309,0.0,1.6500160872,2.2000214496,0.453097718612,0.0,0.453097718612
 05/01  20:00:00,9.15975815583,2.11275639482,1.44396958661,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  21:00:00,8.84564088616,2.11275639482,1.12985231694,0.0,1.1000107248,2.2000214496,0.453087157539,0.0,0.453087157539
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082231206,0.0,0.453082231206
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085621225,0.0,0.453085621225
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073071756,0.0,0.453073071756
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060497233,0.0,0.453060497233
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085105623,0.0,0.453085105623
 05/02  06:00:00,7.30426142879,2.11275639482,0.906144888633,0.0,0.5500053624,2.2000214496,0.453084782768,0.0,0.453084782768
 05/02  07:00:00,6.62302518495,2.11275639482,0.660231253323,0.0,1.6500160872,2.2000214496,0.453107689943,0.0,0.453107689943
 05/02  08:00:00,14.0301223354,2.11275639482,2.01726941738,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  09:00:00,14.6426737854,2.11275639482,2.62982086737,0.0,4.9500482616,4.9500482616,0.453131322921,0.0,0.453131322921
 05/02  10:00:00,15.1845324572,2.11275639482,3.17167953916,0.0,4.9500482616,4.9500482616,0.453139197376,0.0,0.453139197376
 05/02  11:00:00,15.6894915128,2.11275639482,3.67663859478,0.0,4.9500482616,4.9500482616,0.453139158714,0.0,0.453139158714
 05/02  12:00:00,15.1483900928,2.11275639482,3.68554253714,0.0,4.9500482616,4.4000428992,0.886328317225,0.0,0.886328317225
 05/02  13:00:00,16.1812465359,2.11275639482,4.16839361792,0.0,4.9500482616,4.9500482616,0.453145467212,0.0,0.453145467212
 05/02  14:00:00,16.3327180117,2.11275639482,4.31986509366,0.0,4.9500482616,4.9500482616,0.45309838636,0.0,0.45309838636
 05/02  15:00:00,16.7456472357,2.11275639482,4.73279431769,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  16:00:00,17.1531396504,2.11275639482,5.14028673235,0.0,4.9500482616,4.9500482616,0.453121703957,0.0,0.453121703957
 05/02  17:00:00,11.870005272,2.11275639482,4.25719525321,0.0,2.750026812,2.750026812,0.453134091062,0.0,0.453134091062
 05/02  18:00:00,9.61551489961,2.11275639482,3.65272096799,0.0,1.6500160872,2.2000214496,0.453106301151,0.0,0.453106301151
 05/02  19:00:00,9.27083945821,2.11275639482,3.30804552659,0.0,1.6500160872,2.2000214496,0.453101995397,0.0,0.453101995397
 05/02  20:00:00,10.5386263791,2.11275639482,2.82283780991,0.0,1.1000107248,2.2000214496,0.453091730471,0.0,0.453091730471
 05/02  21:00:00,10.1528446459,2.11275639482,2.43705607671,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530772733,0.0,0.4530772733
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306460231,0.0,0.45306460231
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086649393,0.0,0.453086649393
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307531414,0.0,0.45307531414
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061379181,0.0,0.453061379181
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  06:00:00,7.5946057475,2.11275639482,1.19648920734,0.0,0.5500053624,2.2000214496,0.453079938094,0.0,0.453079938094
 05/03  07:00:00,6.66083077297,2.11275639482,0.698036841342,0.0,1.6500160872,2.2000214496,0.453091775095,0.0,0.453091775095
 05/03  08:00:00,13.7631206748,2.11275639482,1.75026775674,0.0,4.9500482616,4.9500482616,0.453109116811,0.0,0.453109116811
 05/03  09:00:00,14.2230270118,2.11275639482,2.21017409378,0.0,4.9500482616,4.9500482616,0.453134997053,0.0,0.453134997053
 05/03  10:00:00,14.4903738339,2.11275639482,2.47752091591,0.0,4.9500482616,4.9500482616,0.453133927993,0.0,0.453133927993
 05/03  11:00:00,14.6354297511,2.11275639482,2.62257683311,0.0,4.9500482616,4.9500482616,0.453150238744,0.0,0.453150238744
 05/03  12:00:00,13.9573830311,2.11275639482,2.49453547543,0.0,4.9500482616,4.4000428992,0.453156757278,0.0,0.453156757278
 05/03  13:00:00,14.8886011663,2.11275639482,2.87574824833,0.0,4.9500482616,4.9500482616,0.453166767033,0.0,0.453166767033
 05/03  14:00:00,15.1270193747,2.11275639482,3.11416645665,0.0,4.9500482616,4.9500482616,0.453129084559,0.0,0.453129084559
 05/03  15:00:00,15.3588812956,2.11275639482,3.34602837757,0.0,4.9500482616,4.9500482616,0.453121519985,0.0,0.453121519985
 05/03  16:00:00,15.5111435946,2.11275639482,3.49829067659,0.0,4.9500482616,4.9500482616,0.453137545004,0.0,0.453137545004
 05/03  17:00:00,10.3588474554,2.11275639482,2.74603743654,0.0,2.750026812,2.750026812,0.453122118867,0.0,0.453122118867
 05/03  18:00:00,8.1053738888,2.11275639482,2.14257995717,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/03  19:00:00,7.68435529799,2.11275639482,1.72156136637,0.0,1.6500160872,2.2000214496,0.453106660699,0.0,0.453106660699
 05/03  20:00:00,8.98924092814,2.11275639482,1.27345235892,0.0,1.1000107248,2.2000214496,0.453108788563,0.0,0.453108788563
 05/03  21:00:00,8.73824120574,2.11275639482,1.02245263652,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089360575,0.0,0.453089360575
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073207249,0.0,0.453073207249
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059230848,0.0,0.453059230848
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081158971,0.0,0.453081158971
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068424217,0.0,0.453068424217
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530655582,0.0,0.4530655582
 05/04  06:00:00,7.12720611019,2.11275639482,0.729089570031,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  07:00:00,6.35606915464,2.11275639482,0.393275223019,0.0,1.6500160872,2.2000214496,0.453097534876,0.0,0.453097534876
 05/04  08:00:00,13.745934902,2.11275639482,1.73308198393,0.0,4.9500482616,4.9500482616,0.453128703042,0.0,0.453128703042
 05/04  09:00:00,14.3280037691,2.11275639482,2.31515085105,0.0,4.9500482616,4.9500482616,0.453141262953,0.0,0.453141262953
 05/04  10:00:00,14.7075659799,2.11275639482,2.69471306187,0.0,4.9500482616,4.9500482616,0.453136140954,0.0,0.453136140954
 05/04  11:00:00,14.9928240839,2.11275639482,2.97997116588,0.0,4.9500482616,4.9500482616,0.453154762305,0.0,0.453154762305
 05/04  12:00:00,14.4094544296,2.11275639482,2.94660687401,0.0,4.9500482616,4.4000428992,0.453170145957,0.0,0.453170145957
 05/04  13:00:00,15.3958913803,2.11275639482,3.38303846233,0.0,4.9500482616,4.9500482616,0.453149583152,0.0,0.453149583152
 05/04  14:00:00,15.784862745,2.11275639482,3.77200982693,0.0,4.9500482616,4.9500482616,0.453102303919,0.0,0.453102303919
 05/04  15:00:00,16.1601313597,2.11275639482,4.14727844165,0.0,4.9500482616,4.9500482616,0.453120188403,0.0,0.453120188403
 05/04  16:00:00,16.3432401123,2.11275639482,4.33038719425,0.0,4.9500482616,4.9500482616,0.453136444615,0.0,0.453136444615
 05/04  17:00:00,11.116391727,2.11275639482,3.50358170817,0.0,2.750026812,2.750026812,0.453113266698,0.0,0.453113266698
 05/04  18:00:00,8.9133178868,2.11275639482,2.95052395518,0.0,1.6500160872,2.2000214496,0.453106950194,0.0,0.453106950194
 05/04  19:00:00,8.54056270555,2.11275639482,2.57776877393,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/04  20:00:00,9.83394664822,2.11275639482,2.118158079,0.0,1.1000107248,2.2000214496,0.453107648911,0.0,0.453107648911
 05/04  21:00:00,9.57611510614,2.11275639482,1.86032653691,0.0,1.1000107248,2.2000214496,0.453087702726,0.0,0.453087702726
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072463923,0.0,0.453072463923
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305970354,0.0,0.45305970354
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081528671,0.0,0.453081528671
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068703268,0.0,0.453068703268
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062630321,0.0,0.453062630321
 05/05  06:00:00,8.30828900283,2.11275639482,1.91017246267,0.0,0.5500053624,2.2000214496,0.453059485338,0.0,0.453059485338
 05/05  07:00:00,7.50741973162,2.11275639482,1.5446258,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  08:00:00,15.0148536263,2.11275639482,3.00200070828,0.0,4.9500482616,4.9500482616,0.453122703993,0.0,0.453122703993
 05/05  09:00:00,15.4681278455,2.11275639482,3.45527492747,0.0,4.9500482616,4.9500482616,0.453137444198,0.0,0.453137444198
 05/05  10:00:00,15.5348267273,2.11275639482,3.52197380932,0.0,4.9500482616,4.9500482616,0.453118819219,0.0,0.453118819219
 05/05  11:00:00,15.6610927099,2.11275639482,3.64823979193,0.0,4.9500482616,4.9500482616,0.453121117034,0.0,0.453121117034
 05/05  12:00:00,15.2221117235,2.11275639482,3.75926416783,0.0,4.9500482616,4.4000428992,0.453167646718,0.0,0.453167646718
 05/05  13:00:00,16.5050415972,2.11275639482,4.49218867921,0.0,4.9500482616,4.9500482616,0.453156919147,0.0,0.453156919147
 05/05  14:00:00,16.8309940338,2.11275639482,4.81814111578,0.0,4.9500482616,4.9500482616,0.453123978546,0.0,0.453123978546
 05/05  15:00:00,17.0466508149,2.11275639482,5.03379789685,0.0,4.9500482616,4.9500482616,0.45311192884,0.0,0.45311192884
 05/05  16:00:00,17.1864954985,2.11275639482,5.17364258051,0.0,4.9500482616,4.9500482616,0.453126772651,0.0,0.453126772651
 05/05  17:00:00,11.7795767074,2.11275639482,4.16676668856,0.0,2.750026812,2.750026812,0.453117537313,0.0,0.453117537313
 05/05  18:00:00,9.46348145546,2.11275639482,3.50068752383,0.0,1.6500160872,2.2000214496,0.453106711611,0.0,0.453106711611
 05/05  19:00:00,9.09029259356,2.11275639482,3.12749866194,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  20:00:00,10.3763111158,2.11275639482,2.66052254656,0.0,1.1000107248,2.2000214496,0.45309764037,0.0,0.45309764037
 05/05  21:00:00,10.0082336025,2.11275639482,2.29244503329,0.0,1.1000107248,2.2000214496,0.453078698461,0.0,0.453078698461
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066317815,0.0,0.453066317815
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053447523,0.0,0.453053447523
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307523632,0.0,0.45307523632
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306229967,0.0,0.45306229967
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089133081,0.0,0.453089133081
 05/06  06:00:00,8.85027014392,2.11275639482,2.45215360376,0.0,0.5500053624,2.2000214496,0.453086535706,0.0,0.453086535706
 05/06  07:00:00,6.81947377965,2.11275639482,1.95669057282,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/06  08:00:00,8.87941588671,2.11275639482,2.36661659269,0.0,1.6500160872,2.750026812,0.453088853835,0.0,0.453088853835
 05/06  09:00:00,9.32952625522,2.11275639482,2.8167269612,0.0,1.6500160872,2.750026812,0.453108915149,0.0,0.453108915149
 05/06  10:00:00,9.79669242348,2.11275639482,3.28389312945,0.0,1.6500160872,2.750026812,0.453111576362,0.0,0.453111576362
 05/06  11:00:00,10.1656978452,2.11275639482,3.65289855121,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  12:00:00,8.38295570323,2.11275639482,3.52017249641,0.0,0.8250080436,1.9250187684,0.453110254784,0.0,0.453110254784
 05/06  13:00:00,8.71074652136,2.11275639482,3.84796331454,0.0,0.8250080436,1.9250187684,0.453102693799,0.0,0.453102693799
 05/06  14:00:00,9.29052676285,2.11275639482,4.42774355603,0.0,0.8250080436,1.9250187684,0.453069416087,0.0,0.453069416087
 05/06  15:00:00,9.61941602481,2.11275639482,4.75663281799,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  16:00:00,10.3194452381,2.11275639482,5.45666203124,0.0,0.8250080436,1.9250187684,0.453094829754,0.0,0.453094829754
 05/06  17:00:00,9.13422526118,2.11275639482,5.09645009796,0.0,0.2750026812,1.6500160872,0.453085479579,0.0,0.453085479579
 05/06  18:00:00,2.31423793301,0.192283267697,0.196935896909,0.0,0.2750026812,1.6500160872,0.453091055913,0.0,0.453091055913
 05/06  19:00:00,2.46504405985,0.295820411841,0.244204879608,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  20:00:00,4.47850434872,0.162701226513,0.0877843537998,0.0,0.2750026812,1.6500160872,0.453086841788,0.0,0.453086841788
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081254677,0.0,0.453081254677
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081621878,0.0,0.453081621878
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066405708,0.0,0.453066405708
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082554289,0.0,0.453082554289
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065150406,0.0,0.453065150406
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057422125,0.0,0.453057422125
 05/07  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074638138,0.0,0.453074638138
 05/07  08:00:00,2.26644362507,0.192885755947,0.148539100717,0.0,0.2750026812,1.6500160872,0.453085428815,0.0,0.453085428815
 05/07  09:00:00,2.46280835244,0.296747316842,0.241042267198,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  10:00:00,2.34778676715,0.237397853473,0.185370145274,0.0,0.2750026812,1.6500160872,0.453083171316,0.0,0.453083171316
 05/07  11:00:00,2.40031746604,0.296747316842,0.178551380798,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,2.18332565582,0.163211024263,0.0950958631549,0.0,0.2750026812,1.6500160872,0.45308314705,0.0,0.45308314705
 05/07  13:00:00,2.39293316345,0.2818172605,0.186097134542,0.0,0.2750026812,1.6500160872,0.453089731459,0.0,0.453089731459
 05/07  14:00:00,2.83920072226,0.474054182946,0.440127770912,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,3.01660991654,0.533403646315,0.558187501819,0.0,0.2750026812,1.6500160872,0.453071831331,0.0,0.453071831331
 05/07  16:00:00,3.47893203106,0.720626250402,0.833287012256,0.0,0.2750026812,1.6500160872,0.453082781843,0.0,0.453082781843
 05/07  17:00:00,3.49210116558,0.744237629538,0.822844767635,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,3.04988739895,0.533218265315,0.591650365233,0.0,0.2750026812,1.6500160872,0.453079557745,0.0,0.453079557745
 05/07  19:00:00,2.94810328854,0.533403646315,0.489680873826,0.0,0.2750026812,1.6500160872,0.453084596653,0.0,0.453084596653
 05/07  20:00:00,5.07512540615,0.50354353363,0.343563104116,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.76791542521,0.345556369482,0.194340287325,0.0,0.2750026812,1.6500160872,0.453077234738,0.0,0.453077234738
 05/07  22:00:00,4.86008906475,0.414704719578,0.217365576772,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.31691624902,0.0591640823683,0.0297333982429,0.0,0.2750026812,1.6500160872,0.453078261802,0.0,0.453078261802
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307787744,0.0,0.45307787744
