Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080708418,0.0,0.453080708418
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067604971,0.0,0.453067604971
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059440671,0.0,0.453059440671
 05/08  06:00:00,8.63178234384,2.11275639482,2.61749913702,0.0,0.5500053624,2.2000214496,0.45305661574,0.0,0.45305661574
 05/08  07:00:00,8.0915752323,2.11275639482,2.12878130068,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  08:00:00,15.442876727,2.11275639482,3.43002380899,0.0,4.9500482616,4.9500482616,0.45312255002,0.0,0.45312255002
 05/08  09:00:00,15.8647504151,2.11275639482,3.85189749704,0.0,4.9500482616,4.9500482616,0.453128282499,0.0,0.453128282499
 05/08  10:00:00,16.3545999835,2.11275639482,4.34174706549,0.0,4.9500482616,4.9500482616,0.453139569098,0.0,0.453139569098
 05/08  11:00:00,16.83643396,2.11275639482,4.823581042,0.0,4.9500482616,4.9500482616,0.453150784101,0.0,0.453150784101
 05/08  12:00:00,16.5709043959,2.11275639482,5.1080568403,0.0,4.9500482616,4.4000428992,0.453159189892,0.0,0.453159189892
 05/08  13:00:00,17.6469157302,2.11275639482,5.63406281217,0.0,4.9500482616,4.9500482616,0.453148957167,0.0,0.453148957167
 05/08  14:00:00,17.3135740256,2.11275639482,5.30072110758,0.0,4.9500482616,4.9500482616,0.453123726332,0.0,0.453123726332
 05/08  15:00:00,17.0148959275,2.11275639482,5.00204300951,0.0,4.9500482616,4.9500482616,0.453128664577,0.0,0.453128664577
 05/08  16:00:00,17.29187039,2.11275639482,5.27901747199,0.0,4.9500482616,4.9500482616,0.453147637513,0.0,0.453147637513
 05/08  17:00:00,12.0024611345,2.11275639482,4.38965111567,0.0,2.750026812,2.750026812,0.453123562325,0.0,0.453123562325
 05/08  18:00:00,9.50748162467,2.11275639482,3.54468769305,0.0,1.6500160872,2.2000214496,0.453101035785,0.0,0.453101035785
 05/08  19:00:00,9.04268703792,2.11275639482,3.07989310629,0.0,1.6500160872,2.2000214496,0.45309220276,0.0,0.45309220276
 05/08  20:00:00,10.3083563403,2.11275639482,2.59256777105,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  21:00:00,10.1570331244,2.11275639482,2.44124455519,0.0,1.1000107248,2.2000214496,0.453092316118,0.0,0.453092316118
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082426885,0.0,0.453082426885
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086743047,0.0,0.453086743047
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054632659,0.0,0.453054632659
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076087657,0.0,0.453076087657
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065239814,0.0,0.453065239814
 05/09  06:00:00,7.77795337274,2.11275639482,1.76367016592,0.0,0.5500053624,2.2000214496,0.453063898166,0.0,0.453063898166
 05/09  07:00:00,7.39403546492,2.11275639482,1.4312415333,0.0,1.6500160872,2.2000214496,0.453098040427,0.0,0.453098040427
 05/09  08:00:00,14.845764487,2.11275639482,2.83291156898,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/09  09:00:00,15.196972791,2.11275639482,3.18411987295,0.0,4.9500482616,4.9500482616,0.4531315305,0.0,0.4531315305
 05/09  10:00:00,15.509670089,2.11275639482,3.49681717096,0.0,4.9500482616,4.9500482616,0.453139839811,0.0,0.453139839811
 05/09  11:00:00,15.721093289,2.11275639482,3.70824037095,0.0,4.9500482616,4.9500482616,0.453149458589,0.0,0.453149458589
 05/09  12:00:00,14.8331560168,2.11275639482,3.37030846119,0.0,4.9500482616,4.4000428992,0.453158114133,0.0,0.453158114133
 05/09  13:00:00,15.7168099885,2.11275639482,3.70395707046,0.0,4.9500482616,4.9500482616,0.453161769995,0.0,0.453161769995
 05/09  14:00:00,15.9031477936,2.11275639482,3.89029487553,0.0,4.9500482616,4.9500482616,0.453140607885,0.0,0.453140607885
 05/09  15:00:00,16.0068349707,2.11275639482,3.99398205267,0.0,4.9500482616,4.9500482616,0.453123187534,0.0,0.453123187534
 05/09  16:00:00,16.0848792048,2.11275639482,4.07202628682,0.0,4.9500482616,4.9500482616,0.453129400984,0.0,0.453129400984
 05/09  17:00:00,10.7969284749,2.11275639482,3.18411845606,0.0,2.750026812,2.750026812,0.453113988979,0.0,0.453113988979
 05/09  18:00:00,8.51894760884,2.11275639482,2.55615367722,0.0,1.6500160872,2.2000214496,0.453107390959,0.0,0.453107390959
 05/09  19:00:00,8.07322145789,2.11275639482,2.11042752627,0.0,1.6500160872,2.2000214496,0.453100488379,0.0,0.453100488379
 05/09  20:00:00,9.37770282477,2.11275639482,1.66191425554,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/09  21:00:00,9.15530743955,2.11275639482,1.43951887033,0.0,1.1000107248,2.2000214496,0.453079241505,0.0,0.453079241505
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084772906,0.0,0.453084772906
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070026793,0.0,0.453070026793
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056732214,0.0,0.453056732214
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078068734,0.0,0.453078068734
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064773483,0.0,0.453064773483
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  06:00:00,7.15329843954,2.11275639482,1.13901523272,0.0,0.5500053624,2.2000214496,0.453064708935,0.0,0.453064708935
 05/10  07:00:00,6.61056386649,2.11275639482,0.647769934869,0.0,1.6500160872,2.2000214496,0.45310692035,0.0,0.45310692035
 05/10  08:00:00,13.8617475404,2.11275639482,1.84889462243,0.0,4.9500482616,4.9500482616,0.453129548487,0.0,0.453129548487
 05/10  09:00:00,14.3778078145,2.11275639482,2.36495489649,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/10  10:00:00,14.7916249146,2.11275639482,2.77877199662,0.0,4.9500482616,4.9500482616,0.453133060058,0.0,0.453133060058
 05/10  11:00:00,14.8741592705,2.11275639482,2.86130635249,0.0,4.9500482616,4.9500482616,0.453146062883,0.0,0.453146062883
 05/10  12:00:00,14.1614485122,2.11275639482,2.69860095658,0.0,4.9500482616,4.4000428992,0.453159924306,0.0,0.453159924306
 05/10  13:00:00,15.2360793204,2.11275639482,3.22322640242,0.0,4.9500482616,4.9500482616,0.886329565246,0.0,0.886329565246
 05/10  14:00:00,15.5259999021,2.11275639482,3.51314698408,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/10  15:00:00,15.723059546,2.11275639482,3.71020662795,0.0,4.9500482616,4.9500482616,0.453130368347,0.0,0.453130368347
 05/10  16:00:00,15.8272861492,2.11275639482,3.81443323114,0.0,4.9500482616,4.9500482616,0.453132402981,0.0,0.453132402981
 05/10  17:00:00,10.7272875312,2.11275639482,3.11447751234,0.0,2.750026812,2.750026812,0.453119100874,0.0,0.453119100874
 05/10  18:00:00,8.6249717522,2.11275639482,2.66217782057,0.0,1.6500160872,2.2000214496,0.453106633169,0.0,0.453106633169
 05/10  19:00:00,8.2878155708,2.11275639482,2.32502163917,0.0,1.6500160872,2.2000214496,0.453101656633,0.0,0.453101656633
 05/10  20:00:00,9.18667468983,2.11275639482,1.85471945394,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  21:00:00,9.29764104498,2.11275639482,1.58185247576,0.0,1.1000107248,2.2000214496,0.453097539615,0.0,0.453097539615
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080481323,0.0,0.453080481323
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084552907,0.0,0.453084552907
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086916827,0.0,0.453086916827
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073561049,0.0,0.453073561049
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060160494,0.0,0.453060160494
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/11  06:00:00,7.36326076298,2.11275639482,1.34897755616,0.0,0.5500053624,2.2000214496,0.453059065839,0.0,0.453059065839
 05/11  07:00:00,7.09728036386,2.11275639482,1.13448643224,0.0,1.6500160872,2.2000214496,0.453105529337,0.0,0.453105529337
 05/11  08:00:00,14.6384553396,2.11275639482,2.6256024216,0.0,4.9500482616,4.9500482616,0.453131732633,0.0,0.453131732633
 05/11  09:00:00,15.0782099715,2.11275639482,3.06535705344,0.0,4.9500482616,4.9500482616,0.453138664065,0.0,0.453138664065
 05/11  10:00:00,15.5440613772,2.11275639482,3.5312084592,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/11  11:00:00,16.0220256886,2.11275639482,4.00917277061,0.0,4.9500482616,4.9500482616,0.45313567007,0.0,0.45313567007
 05/11  12:00:00,15.4530913332,2.11275639482,3.99024377756,0.0,4.9500482616,4.4000428992,0.886307668101,0.0,0.886307668101
 05/11  13:00:00,16.5514326593,2.11275639482,4.53857974125,0.0,4.9500482616,4.9500482616,0.453157054758,0.0,0.453157054758
 05/11  14:00:00,16.8593719745,2.11275639482,4.84651905652,0.0,4.9500482616,4.9500482616,0.453107478341,0.0,0.453107478341
 05/11  15:00:00,17.2241382677,2.11275639482,5.21128534965,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/11  16:00:00,17.488199659,2.11275639482,5.47534674101,0.0,4.9500482616,4.9500482616,0.453126251322,0.0,0.453126251322
 05/11  17:00:00,12.0324056669,2.11275639482,4.41959564811,0.0,2.750026812,2.750026812,0.453133560726,0.0,0.453133560726
 05/11  18:00:00,9.61886726829,2.11275639482,3.65607333667,0.0,1.6500160872,2.2000214496,0.453102917174,0.0,0.453102917174
 05/11  19:00:00,9.15060786288,2.11275639482,3.18781393125,0.0,1.6500160872,2.2000214496,0.453096048674,0.0,0.453096048674
 05/11  20:00:00,10.0329829472,2.11275639482,2.70102771134,0.0,1.1000107248,2.2000214496,0.453104304289,0.0,0.453104304289
 05/11  21:00:00,10.2650620004,2.11275639482,2.54927343119,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068375622,0.0,0.453068375622
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054863719,0.0,0.453054863719
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076053559,0.0,0.453076053559
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530625691,0.0,0.4530625691
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083658336,0.0,0.453083658336
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,7.96948707005,2.11275639482,1.95520386323,0.0,0.5500053624,2.2000214496,0.453082530911,0.0,0.453082530911
 05/12  07:00:00,7.51662718796,2.11275639482,1.55383325633,0.0,1.6500160872,2.2000214496,0.453096721478,0.0,0.453096721478
 05/12  08:00:00,14.9392445007,2.11275639482,2.92639158269,0.0,4.9500482616,4.9500482616,0.453125145465,0.0,0.453125145465
 05/12  09:00:00,15.4040329839,2.11275639482,3.39118006583,0.0,4.9500482616,4.9500482616,0.453135231841,0.0,0.453135231841
 05/12  10:00:00,15.9295132765,2.11275639482,3.91666035847,0.0,4.9500482616,4.9500482616,0.453135088272,0.0,0.453135088272
 05/12  11:00:00,16.2529631364,2.11275639482,4.24011021842,0.0,4.9500482616,4.9500482616,0.453142120124,0.0,0.453142120124
 05/12  12:00:00,15.5441081578,2.11275639482,4.08126060217,0.0,4.9500482616,4.4000428992,0.453155602618,0.0,0.453155602618
 05/12  13:00:00,16.743296341,2.11275639482,4.73044342302,0.0,4.9500482616,4.9500482616,0.453148315634,0.0,0.453148315634
 05/12  14:00:00,17.1523798505,2.11275639482,5.1395269325,0.0,4.9500482616,4.9500482616,0.453127489856,0.0,0.453127489856
 05/12  15:00:00,17.3621884312,2.11275639482,5.3493355132,0.0,4.9500482616,4.9500482616,0.453089227467,0.0,0.453089227467
 05/12  16:00:00,17.599388024,2.11275639482,5.58653510596,0.0,4.9500482616,4.9500482616,0.0872917178959,0.0,0.0872917178959
 05/12  17:00:00,12.2194236186,2.11275639482,4.60661359974,0.0,2.750026812,2.750026812,0.385803356601,0.0,0.385803356601
 05/12  18:00:00,9.8237687482,2.11275639482,3.86097481658,0.0,1.6500160872,2.2000214496,0.453107594695,0.0,0.453107594695
 05/12  19:00:00,9.32094909878,2.11275639482,3.35815516716,0.0,1.6500160872,2.2000214496,0.453104404066,0.0,0.453104404066
 05/12  20:00:00,10.1587082734,2.11275639482,2.82675303747,0.0,1.1000107248,2.2000214496,0.453101859364,0.0,0.453101859364
 05/12  21:00:00,10.299586215,2.11275639482,2.58379764581,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087329166,0.0,0.453087329166
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072169926,0.0,0.453072169926
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058627572,0.0,0.453058627572
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079642042,0.0,0.453079642042
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066078199,0.0,0.453066078199
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,8.29086836922,2.11275639482,2.27658516239,0.0,0.5500053624,2.2000214496,0.453089685125,0.0,0.453089685125
 05/13  07:00:00,6.63622527212,2.11275639482,1.77344206529,0.0,0.5500053624,2.2000214496,0.453089873136,0.0,0.453089873136
 05/13  08:00:00,8.58389782546,2.11275639482,2.07109853143,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  09:00:00,8.82411183467,2.11275639482,2.31131254065,0.0,1.6500160872,2.750026812,0.453102828695,0.0,0.453102828695
 05/13  10:00:00,9.16019285475,2.11275639482,2.64739356072,0.0,1.6500160872,2.750026812,0.453103353468,0.0,0.453103353468
 05/13  11:00:00,9.28077840145,2.11275639482,2.76797910742,0.0,1.6500160872,2.750026812,0.453106471585,0.0,0.453106471585
 05/13  12:00:00,7.45297132688,2.11275639482,2.59018812006,0.0,0.8250080436,1.9250187684,0.453102105672,0.0,0.453102105672
 05/13  13:00:00,7.57460477903,2.11275639482,2.7118215722,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  14:00:00,7.59502661803,2.11275639482,2.7322434112,0.0,0.8250080436,1.9250187684,0.453098729599,0.0,0.453098729599
 05/13  15:00:00,7.57817649151,2.11275639482,2.71539328469,0.0,0.8250080436,1.9250187684,0.453097973904,0.0,0.453097973904
 05/13  16:00:00,7.39905520998,2.11275639482,2.53627200316,0.0,0.8250080436,1.9250187684,0.453097281498,0.0,0.453097281498
 05/13  17:00:00,6.32092725442,2.11275639482,2.2831520912,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078134435,0.0,0.453078134435
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091272899,0.0,0.453091272899
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090162722,0.0,0.453090162722
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077213573,0.0,0.453077213573
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063641685,0.0,0.453063641685
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079907243,0.0,0.453079907243
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061980924,0.0,0.453061980924
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084684796,0.0,0.453084684796
 05/14  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306869401,0.0,0.45306869401
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086386726,0.0,0.453086386726
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080036395,0.0,0.453080036395
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307935362,0.0,0.45307935362
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084917129,0.0,0.453084917129
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079167535,0.0,0.453079167535
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060598457,0.0,0.453060598457
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078148931,0.0,0.453078148931
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083421571,0.0,0.453083421571
 05/14  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077730555,0.0,0.453077730555
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065483679,0.0,0.453065483679
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081539109,0.0,0.453081539109
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066722019,0.0,0.453066722019
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052938207,0.0,0.453052938207
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073790137,0.0,0.453073790137
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  06:00:00,9.79725210381,2.11275639482,3.78296889699,0.0,0.5500053624,2.2000214496,0.453073028601,0.0,0.453073028601
 05/15  07:00:00,8.88240552156,2.11275639482,2.91961158994,0.0,1.6500160872,2.2000214496,0.453092087446,0.0,0.453092087446
 05/15  08:00:00,16.2451535196,2.11275639482,4.23230060157,0.0,4.9500482616,4.9500482616,0.453126819804,0.0,0.453126819804
 05/15  09:00:00,16.726747307,2.11275639482,4.71389438898,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/15  10:00:00,16.6561018856,2.11275639482,4.64324896761,0.0,4.9500482616,4.9500482616,0.45313750551,0.0,0.45313750551
 05/15  11:00:00,16.2256538113,2.11275639482,4.21280089332,0.0,4.9500482616,4.9500482616,0.453138525391,0.0,0.453138525391
 05/15  12:00:00,15.3214751249,2.11275639482,3.85862756929,0.0,4.9500482616,4.4000428992,0.453155332019,0.0,0.453155332019
 05/15  13:00:00,16.1421255649,2.11275639482,4.12927264683,0.0,4.9500482616,4.9500482616,0.886278775948,0.0,0.886278775948
 05/15  14:00:00,16.2090240605,2.11275639482,4.1961711425,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/15  15:00:00,16.4533547293,2.11275639482,4.44050181127,0.0,4.9500482616,4.9500482616,0.453119199056,0.0,0.453119199056
 05/15  16:00:00,16.649515044,2.11275639482,4.63666212599,0.0,4.9500482616,4.9500482616,0.453116970888,0.0,0.453116970888
 05/15  17:00:00,11.4758717056,2.11275639482,3.86306168674,0.0,2.750026812,2.750026812,0.453113696187,0.0,0.453113696187
 05/15  18:00:00,9.32422944611,2.11275639482,3.36143551449,0.0,1.6500160872,2.2000214496,0.45310154677,0.0,0.45310154677
 05/15  19:00:00,8.9524817639,2.11275639482,2.98968783228,0.0,1.6500160872,2.2000214496,0.453101281736,0.0,0.453101281736
 05/15  20:00:00,9.55406403703,2.11275639482,2.22210880115,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  21:00:00,9.34684900524,2.11275639482,1.63106043602,0.0,1.1000107248,2.2000214496,0.453095003593,0.0,0.453095003593
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075907673,0.0,0.453075907673
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079494636,0.0,0.453079494636
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064238232,0.0,0.453064238232
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084953568,0.0,0.453084953568
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071087913,0.0,0.453071087913
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,7.35531840603,2.11275639482,1.3410351992,0.0,0.5500053624,2.2000214496,0.453070167891,0.0,0.453070167891
 05/16  07:00:00,6.94913658696,2.11275639482,0.986342655332,0.0,1.6500160872,2.2000214496,0.453110868207,0.0,0.453110868207
 05/16  08:00:00,14.5669868626,2.11275639482,2.5541339446,0.0,4.9500482616,4.9500482616,0.45313000203,0.0,0.45313000203
 05/16  09:00:00,15.4534585016,2.11275639482,3.44060558358,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/16  10:00:00,16.1567432677,2.11275639482,4.14389034963,0.0,4.9500482616,4.9500482616,0.453130223538,0.0,0.453130223538
 05/16  11:00:00,16.5947044931,2.11275639482,4.58185157508,0.0,4.9500482616,4.9500482616,0.453139688857,0.0,0.453139688857
 05/16  12:00:00,15.972271989,2.11275639482,4.50942443336,0.0,4.9500482616,4.4000428992,0.453149572417,0.0,0.453149572417
 05/16  13:00:00,16.9222967347,2.11275639482,4.90944381666,0.0,4.9500482616,4.9500482616,0.886265483598,0.0,0.886265483598
 05/16  14:00:00,17.0949401039,2.11275639482,5.08208718584,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/16  15:00:00,17.3939332754,2.11275639482,5.38108035739,0.0,4.9500482616,4.9500482616,0.453110470576,0.0,0.453110470576
 05/16  16:00:00,17.6847569405,2.11275639482,5.6719040225,0.0,4.9500482616,4.9500482616,0.453139170076,0.0,0.453139170076
 05/16  17:00:00,12.3121300147,2.11275639482,4.6993199959,0.0,2.750026812,2.750026812,0.453120510152,0.0,0.453120510152
 05/16  18:00:00,10.0038336837,2.11275639482,4.04103975212,0.0,1.6500160872,2.2000214496,0.453111466076,0.0,0.453111466076
 05/16  19:00:00,9.60161746939,2.11275639482,3.63882353776,0.0,1.6500160872,2.2000214496,0.453102662955,0.0,0.453102662955
 05/16  20:00:00,10.3067168553,2.11275639482,2.97476161943,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  21:00:00,10.2162845482,2.11275639482,2.50049597896,0.0,1.1000107248,2.2000214496,0.453085861851,0.0,0.453085861851
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084479629,0.0,0.453084479629
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069098313,0.0,0.453069098313
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055163508,0.0,0.453055163508
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075796204,0.0,0.453075796204
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061857839,0.0,0.453061857839
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,9.39195863841,2.11275639482,3.37767543158,0.0,0.5500053624,2.2000214496,0.453060752986,0.0,0.453060752986
 05/17  07:00:00,8.51963809439,2.11275639482,2.55684416277,0.0,1.6500160872,2.2000214496,0.453100185964,0.0,0.453100185964
 05/17  08:00:00,15.6535250765,2.11275639482,3.64067215849,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/17  09:00:00,15.9782333756,2.11275639482,3.96538045757,0.0,4.9500482616,4.9500482616,0.453130324791,0.0,0.453130324791
 05/17  10:00:00,16.4037504203,2.11275639482,4.39089750228,0.0,4.9500482616,4.9500482616,0.453140815684,0.0,0.453140815684
 05/17  11:00:00,16.7149478623,2.11275639482,4.70209494431,0.0,4.9500482616,4.9500482616,0.453137089956,0.0,0.453137089956
 05/17  12:00:00,15.9710951022,2.11275639482,4.50824754659,0.0,4.9500482616,4.4000428992,0.453148599576,0.0,0.453148599576
 05/17  13:00:00,17.1893479811,2.11275639482,5.17649506307,0.0,4.9500482616,4.9500482616,0.453159718686,0.0,0.453159718686
 05/17  14:00:00,17.6089257313,2.11275639482,5.59607281328,0.0,4.9500482616,4.9500482616,0.453150399621,0.0,0.453150399621
 05/17  15:00:00,17.7386032058,2.11275639482,5.7257502878,0.0,4.9500482616,4.9500482616,0.453122392595,0.0,0.453122392595
 05/17  16:00:00,17.5911132314,2.11275639482,5.5782603134,0.0,4.9500482616,4.9500482616,0.453143937587,0.0,0.453143937587
 05/17  17:00:00,12.0662024716,2.11275639482,4.45339245282,0.0,2.750026812,2.750026812,0.453120159693,0.0,0.453120159693
 05/17  18:00:00,9.92229153379,2.11275639482,3.95949760216,0.0,1.6500160872,2.2000214496,0.453106811983,0.0,0.453106811983
 05/17  19:00:00,9.67748543012,2.11275639482,3.71469149849,0.0,1.6500160872,2.2000214496,0.453097042846,0.0,0.453097042846
 05/17  20:00:00,10.5397082866,2.11275639482,3.2077530507,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/17  21:00:00,10.6006931575,2.11275639482,2.88490458832,0.0,1.1000107248,2.2000214496,0.453080814718,0.0,0.453080814718
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306757112,0.0,0.45306757112
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053598118,0.0,0.453053598118
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307416554,0.0,0.45307416554
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060132189,0.0,0.453060132189
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082938523,0.0,0.453082938523
 05/18  06:00:00,8.61576361679,2.11275639482,2.60148040997,0.0,0.5500053624,2.2000214496,0.453080351866,0.0,0.453080351866
 05/18  07:00:00,8.07431375803,2.11275639482,2.1115198264,0.0,1.6500160872,2.2000214496,0.453097841798,0.0,0.453097841798
 05/18  08:00:00,15.4248113175,2.11275639482,3.41195839948,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/18  09:00:00,15.8804950933,2.11275639482,3.86764217524,0.0,4.9500482616,4.9500482616,0.453126604951,0.0,0.453126604951
 05/18  10:00:00,16.4609397696,2.11275639482,4.44808685156,0.0,4.9500482616,4.9500482616,0.453133143547,0.0,0.453133143547
 05/18  11:00:00,16.9641850531,2.11275639482,4.95133213507,0.0,4.9500482616,4.9500482616,0.453148331222,0.0,0.453148331222
 05/18  12:00:00,16.3222752797,2.11275639482,4.85942772407,0.0,4.9500482616,4.4000428992,0.45315112351,0.0,0.45315112351
 05/18  13:00:00,17.5232111929,2.11275639482,5.51035827483,0.0,4.9500482616,4.9500482616,0.453159182139,0.0,0.453159182139
 05/18  14:00:00,17.7418615109,2.11275639482,5.72900859289,0.0,4.9500482616,4.9500482616,0.453122694901,0.0,0.453122694901
 05/18  15:00:00,17.8298681489,2.11275639482,5.81701523086,0.0,4.9500482616,4.9500482616,0.453124776875,0.0,0.453124776875
 05/18  16:00:00,17.8868406813,2.11275639482,5.87398776326,0.0,4.9500482616,4.9500482616,0.453131453397,0.0,0.453131453397
 05/18  17:00:00,12.4061653151,2.11275639482,4.79335529631,0.0,2.750026812,2.750026812,0.453113145922,0.0,0.453113145922
 05/18  18:00:00,10.1261631632,2.11275639482,4.16336923153,0.0,1.6500160872,2.2000214496,0.453106579317,0.0,0.453106579317
 05/18  19:00:00,9.81301425389,2.11275639482,3.85022032226,0.0,1.6500160872,2.2000214496,0.453095078583,0.0,0.453095078583
 05/18  20:00:00,10.6260379044,2.11275639482,3.29408266851,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  21:00:00,10.7903083336,2.11275639482,3.07451976439,0.0,1.1000107248,2.2000214496,0.453076094819,0.0,0.453076094819
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081618696,0.0,0.453081618696
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066114967,0.0,0.453066114967
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086484085,0.0,0.453086484085
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072405593,0.0,0.453072405593
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060532805,0.0,0.453060532805
 05/19  06:00:00,8.5133824351,2.11275639482,2.49909922828,0.0,0.5500053624,2.2000214496,0.453057778222,0.0,0.453057778222
 05/19  07:00:00,8.07050268421,2.11275639482,2.10770875259,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/19  08:00:00,15.1966648864,2.11275639482,3.18381196839,0.0,4.9500482616,4.9500482616,0.453108191187,0.0,0.453108191187
 05/19  09:00:00,15.7617142147,2.11275639482,3.74886129665,0.0,4.9500482616,4.9500482616,0.45312935067,0.0,0.45312935067
 05/19  10:00:00,16.3071933002,2.11275639482,4.29434038216,0.0,4.9500482616,4.9500482616,0.453140150438,0.0,0.453140150438
 05/19  11:00:00,16.8559345509,2.11275639482,4.84308163283,0.0,4.9500482616,4.9500482616,0.453142862138,0.0,0.453142862138
 05/19  12:00:00,16.3131965732,2.11275639482,4.85034901758,0.0,4.9500482616,4.4000428992,0.453146031954,0.0,0.453146031954
 05/19  13:00:00,17.4627802967,2.11275639482,5.44992737872,0.0,4.9500482616,4.9500482616,0.453150059672,0.0,0.453150059672
 05/19  14:00:00,17.7594188184,2.11275639482,5.74656590034,0.0,4.9500482616,4.9500482616,0.45309526436,0.0,0.45309526436
 05/19  15:00:00,17.7693024086,2.11275639482,5.75644949053,0.0,4.9500482616,4.9500482616,0.453115202016,0.0,0.453115202016
 05/19  16:00:00,17.7758357407,2.11275639482,5.7629828227,0.0,4.9500482616,4.9500482616,0.45313140646,0.0,0.45313140646
 05/19  17:00:00,12.2568082651,2.11275639482,4.64399824626,0.0,2.750026812,2.750026812,0.453114920676,0.0,0.453114920676
 05/19  18:00:00,9.8410204315,2.11275639482,3.87822649988,0.0,1.6500160872,2.2000214496,0.453099238932,0.0,0.453099238932
 05/19  19:00:00,9.5503597508,2.11275639482,3.58756581918,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/19  20:00:00,10.4907753349,2.11275639482,3.15882009905,0.0,1.1000107248,2.2000214496,0.453101523898,0.0,0.453101523898
 05/19  21:00:00,10.5789472874,2.11275639482,2.8631587182,0.0,1.1000107248,2.2000214496,0.453083405337,0.0,0.453083405337
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086175891,0.0,0.453086175891
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072069914,0.0,0.453072069914
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057855058,0.0,0.453057855058
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307816717,0.0,0.45307816717
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068730632,0.0,0.453068730632
 05/20  06:00:00,8.22519750632,2.11275639482,2.59474763283,0.0,0.5500053624,2.2000214496,0.453064279305,0.0,0.453064279305
 05/20  07:00:00,6.8861811242,2.11275639482,2.02339791738,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/20  08:00:00,8.87096244914,2.11275639482,2.35816315511,0.0,1.6500160872,2.750026812,0.453083834003,0.0,0.453083834003
 05/20  09:00:00,9.22552775344,2.11275639482,2.71272845942,0.0,1.6500160872,2.750026812,0.453110971417,0.0,0.453110971417
 05/20  10:00:00,9.73657195463,2.11275639482,3.22377266061,0.0,1.6500160872,2.750026812,0.45310733247,0.0,0.45310733247
 05/20  11:00:00,9.99804831273,2.11275639482,3.4852490187,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  12:00:00,8.35748469352,2.11275639482,3.4947014867,0.0,0.8250080436,1.9250187684,0.453110858854,0.0,0.453110858854
 05/20  13:00:00,8.55624053743,2.11275639482,3.69345733061,0.0,0.8250080436,1.9250187684,0.453100705835,0.0,0.453100705835
 05/20  14:00:00,8.72257020141,2.11275639482,3.85978699459,0.0,0.8250080436,1.9250187684,0.453102003639,0.0,0.453102003639
 05/20  15:00:00,9.03663142331,2.11275639482,4.17384821649,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  16:00:00,8.99960165985,2.11275639482,4.13681845302,0.0,0.8250080436,1.9250187684,0.453082945196,0.0,0.453082945196
 05/20  17:00:00,7.86483958193,2.11275639482,3.82706441871,0.0,0.2750026812,1.6500160872,0.453087045897,0.0,0.453087045897
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090243468,0.0,0.453090243468
 05/20  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087104536,0.0,0.453087104536
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070141316,0.0,0.453070141316
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055540772,0.0,0.453055540772
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073689447,0.0,0.453073689447
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055216749,0.0,0.453055216749
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070777412,0.0,0.453070777412
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306206082,0.0,0.45306206082
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078041482,0.0,0.453078041482
 05/21  08:00:00,1.94480192286,0.0197831544561,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,2.48360869524,0.296747316842,0.26184260999,0.0,0.2750026812,1.6500160872,0.453085538999,0.0,0.453085538999
 05/21  10:00:00,2.39121212019,0.237397853473,0.22879549831,0.0,0.2750026812,1.6500160872,0.45308229912,0.0,0.45308229912
 05/21  11:00:00,2.44089732526,0.296747316842,0.219131240013,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  12:00:00,2.33771932152,0.237397853473,0.175302699643,0.0,0.2750026812,1.6500160872,0.453090196809,0.0,0.453090196809
 05/21  13:00:00,2.85384659599,0.52354296592,0.405284861665,0.0,0.2750026812,1.6500160872,0.453084947592,0.0,0.453084947592
 05/21  14:00:00,3.11179257579,0.614610171762,0.57216363562,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  15:00:00,3.89507322812,1.02422822688,0.945826232831,0.0,0.2750026812,1.6500160872,0.453084862238,0.0,0.453084862238
 05/21  16:00:00,3.30033099707,0.720027163374,0.655285065287,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,3.59729829514,0.925527968462,0.746751558272,0.0,0.2750026812,1.6500160872,0.453083335034,0.0,0.453083335034
 05/21  18:00:00,3.69761660496,0.977241742022,0.795356094536,0.0,0.2750026812,1.6500160872,0.453081665079,0.0,0.453081665079
 05/21  19:00:00,3.36664954926,0.830574909449,0.611055871408,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.59154703337,0.444472141762,0.302889456538,0.0,0.2750026812,1.6500160872,0.453079804027,0.0,0.453079804027
 05/21  21:00:00,4.97301588124,0.474239563946,0.270757548887,0.0,0.2750026812,1.6500160872,0.453089129862,0.0,0.453089129862
 05/21  22:00:00,4.65331530685,0.266701823157,0.158594715289,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  23:00:00,4.61383300893,0.237397853473,0.148416387056,0.0,0.2750026812,1.6500160872,0.453066822145,0.0,0.453066822145
 05/21  24:00:00,4.59757023048,0.237397853473,0.132153608607,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,5.14399748324,0.237397853473,0.128575498967,0.0,0.2750026812,2.2000214496,0.453083060571,0.0,0.453083060571
 05/22  02:00:00,5.05067504542,0.178048390105,0.0946025245142,0.0,0.2750026812,2.2000214496,0.453087936972,0.0,0.453087936972
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054741255,0.0,0.453054741255
 05/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084118028,0.0,0.453084118028
 05/22  06:00:00,9.12769740223,2.11275639482,3.49724752874,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  07:00:00,8.52817283995,2.11275639482,2.56537890833,0.0,1.6500160872,2.2000214496,0.453096834586,0.0,0.453096834586
 05/22  08:00:00,15.8161959658,2.11275639482,3.80334304782,0.0,4.9500482616,4.9500482616,0.453128275026,0.0,0.453128275026
 05/22  09:00:00,16.2880625251,2.11275639482,4.27520960707,0.0,4.9500482616,4.9500482616,0.453130155568,0.0,0.453130155568
 05/22  10:00:00,16.6409743596,2.11275639482,4.62812144155,0.0,4.9500482616,4.9500482616,0.453131708943,0.0,0.453131708943
 05/22  11:00:00,17.1237140804,2.11275639482,5.11086116234,0.0,4.9500482616,4.9500482616,0.453145306361,0.0,0.453145306361
 05/22  12:00:00,16.5934894391,2.11275639482,5.13064188344,0.0,4.9500482616,4.4000428992,0.453154815207,0.0,0.453154815207
 05/22  13:00:00,17.6088469973,2.11275639482,5.59599407927,0.0,4.9500482616,4.9500482616,0.453148655128,0.0,0.453148655128
 05/22  14:00:00,18.0940280208,2.11275639482,6.0811751028,0.0,4.9500482616,4.9500482616,0.453124197741,0.0,0.453124197741
 05/22  15:00:00,18.0479098827,2.11275639482,6.03505696469,0.0,4.9500482616,4.9500482616,0.45312740527,0.0,0.45312740527
 05/22  16:00:00,17.9866152106,2.11275639482,5.97376229253,0.0,4.9500482616,4.9500482616,0.453126879354,0.0,0.453126879354
 05/22  17:00:00,12.6080898327,2.11275639482,4.99527981389,0.0,2.750026812,2.750026812,0.453102137135,0.0,0.453102137135
 05/22  18:00:00,10.2976915956,2.11275639482,4.33489766398,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/22  19:00:00,9.98647558384,2.11275639482,4.02368165222,0.0,1.6500160872,2.2000214496,0.453104106196,0.0,0.453104106196
 05/22  20:00:00,11.018965858,2.11275639482,3.68701062207,0.0,1.1000107248,2.2000214496,0.453090081853,0.0,0.453090081853
 05/22  21:00:00,11.1548333997,2.11275639482,3.43904483052,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088845225,0.0,0.453088845225
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084863255,0.0,0.453084863255
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070480047,0.0,0.453070480047
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305599016,0.0,0.45305599016
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076018172,0.0,0.453076018172
 05/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072095885,0.0,0.453072095885
 05/23  06:00:00,8.63389259211,2.11275639482,3.00344271862,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  07:00:00,8.33795051388,2.11275639482,2.37515658226,0.0,1.6500160872,2.2000214496,0.453091625501,0.0,0.453091625501
 05/23  08:00:00,15.6389044318,2.11275639482,3.62605151377,0.0,4.9500482616,4.9500482616,0.453093261403,0.0,0.453093261403
 05/23  09:00:00,15.8526376123,2.11275639482,3.83978469428,0.0,4.9500482616,4.9500482616,0.453116373651,0.0,0.453116373651
 05/23  10:00:00,16.1137734566,2.11275639482,4.10092053856,0.0,4.9500482616,4.9500482616,0.453128027346,0.0,0.453128027346
 05/23  11:00:00,16.4850312553,2.11275639482,4.4721783373,0.0,4.9500482616,4.9500482616,0.453149503398,0.0,0.453149503398
 05/23  12:00:00,15.9831566225,2.11275639482,4.52030906684,0.0,4.9500482616,4.4000428992,0.453152541368,0.0,0.453152541368
 05/23  13:00:00,17.2831861392,2.11275639482,5.27033322114,0.0,4.9500482616,4.9500482616,0.453159894535,0.0,0.453159894535
 05/23  14:00:00,17.5284847423,2.11275639482,5.51563182425,0.0,4.9500482616,4.9500482616,0.45312897504,0.0,0.45312897504
 05/23  15:00:00,17.7238866579,2.11275639482,5.71103373987,0.0,4.9500482616,4.9500482616,0.453126859515,0.0,0.453126859515
 05/23  16:00:00,17.997353207,2.11275639482,5.984500289,0.0,4.9500482616,4.9500482616,0.453126657377,0.0,0.453126657377
 05/23  17:00:00,12.4558606134,2.11275639482,4.84305059459,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/23  18:00:00,10.0570350006,2.11275639482,4.09424106893,0.0,1.6500160872,2.2000214496,0.45310843145,0.0,0.45310843145
 05/23  19:00:00,9.77132354718,2.11275639482,3.80852961556,0.0,1.6500160872,2.2000214496,0.453102210797,0.0,0.453102210797
 05/23  20:00:00,10.6603011075,2.11275639482,3.32834587159,0.0,1.1000107248,2.2000214496,0.453096870142,0.0,0.453096870142
 05/23  21:00:00,10.7268148125,2.11275639482,3.01102624332,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080285735,0.0,0.453080285735
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065726545,0.0,0.453065726545
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085633019,0.0,0.453085633019
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071112026,0.0,0.453071112026
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056538645,0.0,0.453056538645
 05/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  06:00:00,8.95882028903,2.11275639482,3.32837041554,0.0,0.5500053624,2.2000214496,0.453088193294,0.0,0.453088193294
 05/24  07:00:00,8.65226221943,2.11275639482,2.68946828781,0.0,1.6500160872,2.2000214496,0.453099290752,0.0,0.453099290752
 05/24  08:00:00,15.809693324,2.11275639482,3.79684040599,0.0,4.9500482616,4.9500482616,0.453086563974,0.0,0.453086563974
 05/24  09:00:00,16.1623043753,2.11275639482,4.14945145724,0.0,4.9500482616,4.9500482616,0.453111659689,0.0,0.453111659689
 05/24  10:00:00,16.3890528575,2.11275639482,4.3761999395,0.0,4.9500482616,4.9500482616,0.45311300399,0.0,0.45311300399
 05/24  11:00:00,16.6122298929,2.11275639482,4.59937697487,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/24  12:00:00,15.9914453,2.11275639482,4.52859774442,0.0,4.9500482616,4.4000428992,0.886272241476,0.0,0.886272241476
 05/24  13:00:00,16.912950761,2.11275639482,4.90009784301,0.0,4.9500482616,4.9500482616,0.453138722228,0.0,0.453138722228
 05/24  14:00:00,17.0289771502,2.11275639482,5.01612423213,0.0,4.9500482616,4.9500482616,0.453083663106,0.0,0.453083663106
 05/24  15:00:00,17.1162014402,2.11275639482,5.10334852214,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/24  16:00:00,17.3590414443,2.11275639482,5.34618852624,0.0,4.9500482616,4.9500482616,0.453097746633,0.0,0.453097746633
 05/24  17:00:00,12.1858331442,2.11275639482,4.57302312536,0.0,2.750026812,2.750026812,0.453117294624,0.0,0.453117294624
 05/24  18:00:00,9.81379515919,2.11275639482,3.85100122757,0.0,1.6500160872,2.2000214496,0.453088573925,0.0,0.453088573925
 05/24  19:00:00,9.28139487713,2.11275639482,3.31860094551,0.0,1.6500160872,2.2000214496,0.453094906463,0.0,0.453094906463
 05/24  20:00:00,10.0253964432,2.11275639482,3.0772745406,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  21:00:00,10.7438599349,2.11275639482,3.02807136565,0.0,1.1000107248,2.2000214496,0.453068724472,0.0,0.453068724472
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054910719,0.0,0.453054910719
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074816342,0.0,0.453074816342
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060191055,0.0,0.453060191055
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307999464,0.0,0.45307999464
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065365189,0.0,0.453065365189
 05/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,8.16775734428,2.11275639482,2.53730747079,0.0,0.5500053624,2.2000214496,0.4530631327,0.0,0.4530631327
 05/25  07:00:00,8.06661118426,2.11275639482,2.10381725264,0.0,1.6500160872,2.2000214496,0.453100097177,0.0,0.453100097177
 05/25  08:00:00,15.4911700647,2.11275639482,3.47831714669,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/25  09:00:00,16.0189826621,2.11275639482,4.00612974408,0.0,4.9500482616,4.9500482616,0.453125384099,0.0,0.453125384099
 05/25  10:00:00,16.6425573608,2.11275639482,4.62970444277,0.0,4.9500482616,4.9500482616,0.453131817379,0.0,0.453131817379
 05/25  11:00:00,16.9992466931,2.11275639482,4.98639377512,0.0,4.9500482616,4.9500482616,0.453138776976,0.0,0.453138776976
 05/25  12:00:00,16.1368145448,2.11275639482,4.67396698917,0.0,4.9500482616,4.4000428992,0.453151321143,0.0,0.453151321143
 05/25  13:00:00,17.0232693823,2.11275639482,5.01041646423,0.0,4.9500482616,4.9500482616,0.453114437859,0.0,0.453114437859
 05/25  14:00:00,17.1122082361,2.11275639482,5.09935531804,0.0,4.9500482616,4.9500482616,0.453138989171,0.0,0.453138989171
 05/25  15:00:00,17.5150617945,2.11275639482,5.50220887645,0.0,4.9500482616,4.9500482616,0.453115686635,0.0,0.453115686635
 05/25  16:00:00,17.8757318137,2.11275639482,5.8628788957,0.0,4.9500482616,4.9500482616,0.453143830924,0.0,0.453143830924
 05/25  17:00:00,12.3851362489,2.11275639482,4.77232623003,0.0,2.750026812,2.750026812,0.453118181946,0.0,0.453118181946
 05/25  18:00:00,10.1298804722,2.11275639482,4.16708654058,0.0,1.6500160872,2.2000214496,0.453108666064,0.0,0.453108666064
 05/25  19:00:00,9.80456912918,2.11275639482,3.84177519755,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,10.3909677835,2.11275639482,3.44284588097,0.0,1.1000107248,2.2000214496,0.45309461405,0.0,0.45309461405
 05/25  21:00:00,10.8503175911,2.11275639482,3.1345290219,0.0,1.1000107248,2.2000214496,0.453089896105,0.0,0.453089896105
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057477759,0.0,0.453057477759
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077297533,0.0,0.453077297533
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062575341,0.0,0.453062575341
