Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082272456,0.0,0.453082272456
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072211694,0.0,0.453072211694
 05/26  06:00:00,8.30976028952,2.11275639482,2.67931041603,0.0,0.5500053624,2.2000214496,0.453066981923,0.0,0.453066981923
 05/26  07:00:00,7.99553820837,2.11275639482,2.03274427674,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  08:00:00,15.1593548832,2.11275639482,3.14650196518,0.0,4.9500482616,4.9500482616,0.453083517341,0.0,0.453083517341
 05/26  09:00:00,15.2912947414,2.11275639482,3.27844182336,0.0,4.9500482616,4.9500482616,0.453107352361,0.0,0.453107352361
 05/26  10:00:00,15.7430028574,2.11275639482,3.73014993934,0.0,4.9500482616,4.9500482616,0.453131899636,0.0,0.453131899636
 05/26  11:00:00,16.0730613077,2.11275639482,4.06020838968,0.0,4.9500482616,4.9500482616,0.453122500616,0.0,0.453122500616
 05/26  12:00:00,15.3282556694,2.11275639482,3.86540811376,0.0,4.9500482616,4.4000428992,0.453153882316,0.0,0.453153882316
 05/26  13:00:00,16.4994170242,2.11275639482,4.48656410618,0.0,4.9500482616,4.9500482616,0.453160656298,0.0,0.453160656298
 05/26  14:00:00,16.8669879755,2.11275639482,4.85413505744,0.0,4.9500482616,4.9500482616,0.453125122321,0.0,0.453125122321
 05/26  15:00:00,17.1173483184,2.11275639482,5.10449540042,0.0,4.9500482616,4.9500482616,0.4531239505,0.0,0.4531239505
 05/26  16:00:00,17.1510626318,2.11275639482,5.13820971374,0.0,4.9500482616,4.9500482616,0.453125017288,0.0,0.453125017288
 05/26  17:00:00,11.6939245382,2.11275639482,4.08111451936,0.0,2.750026812,2.750026812,0.453112216151,0.0,0.453112216151
 05/26  18:00:00,9.50886234745,2.11275639482,3.54606841583,0.0,1.6500160872,2.2000214496,0.45310969412,0.0,0.45310969412
 05/26  19:00:00,9.25020198048,2.11275639482,3.28740804886,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  20:00:00,9.77213771518,2.11275639482,2.82401581262,0.0,1.1000107248,2.2000214496,0.453104312615,0.0,0.453104312615
 05/26  21:00:00,10.1408120229,2.11275639482,2.42502345363,0.0,1.1000107248,2.2000214496,0.453088793205,0.0,0.453088793205
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053693556,0.0,0.453053693556
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073444861,0.0,0.453073444861
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077180983,0.0,0.453077180983
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078225508,0.0,0.453078225508
 05/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071045706,0.0,0.453071045706
 05/27  06:00:00,7.6619545861,2.11275639482,2.03150471261,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/27  07:00:00,6.30315981741,2.11275639482,1.44037661059,0.0,0.5500053624,2.2000214496,0.453067456813,0.0,0.453067456813
 05/27  08:00:00,8.35055977587,2.11275639482,1.83776048184,0.0,1.6500160872,2.750026812,0.453090519652,0.0,0.453090519652
 05/27  09:00:00,8.45752395223,2.11275639482,1.9447246582,0.0,1.6500160872,2.750026812,0.453098239395,0.0,0.453098239395
 05/27  10:00:00,8.61135760973,2.11275639482,2.09855831571,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  11:00:00,8.85942673873,2.11275639482,2.34662744471,0.0,1.6500160872,2.750026812,0.453104605136,0.0,0.453104605136
 05/27  12:00:00,7.02450447746,2.11275639482,2.16172127063,0.0,0.8250080436,1.9250187684,0.453092315777,0.0,0.453092315777
 05/27  13:00:00,7.21443843204,2.11275639482,2.35165522522,0.0,0.8250080436,1.9250187684,0.453101654851,0.0,0.453101654851
 05/27  14:00:00,7.31888744558,2.11275639482,2.45610423876,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  15:00:00,7.45249848555,2.11275639482,2.58971527873,0.0,0.8250080436,1.9250187684,0.453095967189,0.0,0.453095967189
 05/27  16:00:00,7.57051255438,2.11275639482,2.70772934756,0.0,0.8250080436,1.9250187684,0.453076215532,0.0,0.453076215532
 05/27  17:00:00,6.66477504606,2.11275639482,2.62699988284,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087096044,0.0,0.453087096044
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089763548,0.0,0.453089763548
 05/27  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085256028,0.0,0.453085256028
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085530901,0.0,0.453085530901
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070700321,0.0,0.453070700321
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052830873,0.0,0.453052830873
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067858979,0.0,0.453067858979
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085027932,0.0,0.453085027932
 05/28  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071967373,0.0,0.453071967373
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,2.05785614048,0.071219356042,0.0616180160336,0.0,0.2750026812,1.6500160872,0.453080464254,0.0,0.453080464254
 05/28  09:00:00,2.37110638098,0.237397853473,0.208689759104,0.0,0.2750026812,1.6500160872,0.45308380998,0.0,0.45308380998
 05/28  10:00:00,2.49789645721,0.296747316842,0.276130371967,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,2.34046623227,0.237397853473,0.178049610395,0.0,0.2750026812,1.6500160872,0.453089508568,0.0,0.453089508568
 05/28  12:00:00,1.95469350009,0.0296747316842,0.0,0.0,0.2750026812,1.6500160872,0.45307776702,0.0,0.45307776702
 05/28  13:00:00,2.40372709579,0.267072585157,0.211635742226,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  14:00:00,2.58245807106,0.33600465742,0.321434645232,0.0,0.2750026812,1.6500160872,0.453075037753,0.0,0.453075037753
 05/28  15:00:00,3.01082800025,0.533403646315,0.552405585533,0.0,0.2750026812,1.6500160872,0.453083486769,0.0,0.453083486769
 05/28  16:00:00,3.15159071694,0.533218265315,0.693353683216,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,3.30663086653,0.627107638859,0.75450445927,0.0,0.2750026812,1.6500160872,0.453084235967,0.0,0.453084235967
 05/28  18:00:00,3.64875507688,0.783875245001,0.939861063476,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,3.68904698044,0.884977377218,0.879050834815,0.0,0.2750026812,1.6500160872,0.453079383281,0.0,0.453079383281
 05/28  20:00:00,4.48735834059,0.533218265315,0.493787973534,0.0,0.2750026812,1.6500160872,0.453086209188,0.0,0.453086209188
 05/28  21:00:00,5.16954162386,0.533403646315,0.408119209141,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,5.03218036347,0.473868801946,0.330292793119,0.0,0.2750026812,1.6500160872,0.453074711957,0.0,0.453074711957
 05/28  23:00:00,5.04867531201,0.474054182946,0.346602360663,0.0,0.2750026812,1.6500160872,0.45307250331,0.0,0.45307250331
 05/28  24:00:00,5.14466051803,0.533218265315,0.38342348431,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.92211972986,0.414704719578,0.27939624188,0.0,0.2750026812,1.6500160872,0.453070482705,0.0,0.453070482705
 05/29  02:00:00,4.92012963796,0.414704719578,0.277406149974,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  03:00:00,4.61610726287,0.236656329473,0.151432164989,0.0,0.2750026812,1.6500160872,0.453067196181,0.0,0.453067196181
 05/29  04:00:00,4.60411378248,0.236656329473,0.139438684598,0.0,0.2750026812,1.6500160872,0.453082067955,0.0,0.453082067955
 05/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071424261,0.0,0.453071424261
 05/29  07:00:00,2.35881458925,0.237397853473,0.196397967375,0.0,0.2750026812,1.6500160872,0.453076512604,0.0,0.453076512604
 05/29  08:00:00,2.81584943615,0.459448543354,0.431382124388,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,2.76299271729,0.414890100578,0.423083848313,0.0,0.2750026812,1.6500160872,0.453086315426,0.0,0.453086315426
 05/29  10:00:00,3.08071578722,0.580734912209,0.574962106611,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  11:00:00,3.68708268582,0.906963747614,0.855100169798,0.0,0.2750026812,1.6500160872,0.453084678958,0.0,0.453084678958
 05/29  12:00:00,3.97242649528,1.06248989026,0.984917836617,0.0,0.2750026812,1.6500160872,0.453084187971,0.0,0.453084187971
 05/29  13:00:00,4.16639038327,1.12341852995,1.11795308492,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  14:00:00,4.38606601366,1.16978048157,1.29126676369,0.0,0.2750026812,1.6500160872,0.453090654705,0.0,0.453090654705
 05/29  15:00:00,4.57521920821,1.19557012406,1.45463031575,0.0,0.2750026812,1.6500160872,0.45307907504,0.0,0.45307907504
 05/29  16:00:00,4.68816254463,1.16978048157,1.59336329466,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  17:00:00,4.67146587634,1.19557012406,1.55087698388,0.0,0.2750026812,1.6500160872,0.453085419161,0.0,0.453085419161
 05/29  18:00:00,4.58872687809,1.16978048157,1.49392762811,0.0,0.2750026812,1.6500160872,0.45308675947,0.0,0.45308675947
 05/29  19:00:00,4.46982599757,1.19557012406,1.34923710511,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  20:00:00,5.68871312329,1.14510541697,1.08325560459,0.0,0.2750026812,1.6500160872,0.453084625359,0.0,0.453084625359
 05/29  21:00:00,6.19465495799,1.08827953274,0.878356656846,0.0,0.2750026812,1.6500160872,0.453085268639,0.0,0.453085268639
 05/29  22:00:00,6.16893129189,1.09575528776,0.84515723573,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,5.98728938241,0.980988941428,0.778281672577,0.0,0.2750026812,1.6500160872,0.45307085155,0.0,0.45307085155
 05/29  24:00:00,5.64990438209,0.814643310127,0.607242303558,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/30  01:00:00,6.24911854595,0.860111751342,0.610982663801,0.0,0.2750026812,2.2000214496,0.453087967565,0.0,0.453087967565
 05/30  02:00:00,5.8891663747,0.666592922497,0.444549321398,0.0,0.2750026812,2.2000214496,0.453072316891,0.0,0.453072316891
 05/30  03:00:00,5.45733718237,0.424596296806,0.254716754758,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  04:00:00,5.69490829963,0.562892996999,0.353991171824,0.0,0.2750026812,2.2000214496,0.45305597705,0.0,0.45305597705
 05/30  05:00:00,5.69824478281,0.414704719578,0.230513251231,0.0,0.5500053624,2.2000214496,0.453087040412,0.0,0.453087040412
 05/30  06:00:00,9.8109896845,2.11275639482,4.18053981101,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  07:00:00,9.71988391749,2.11275639482,3.75708998586,0.0,1.6500160872,2.2000214496,0.453104348555,0.0,0.453104348555
 05/30  08:00:00,17.1617321243,2.11275639482,5.1488792063,0.0,4.9500482616,4.9500482616,0.453129219319,0.0,0.453129219319
 05/30  09:00:00,17.8655471965,2.11275639482,5.8526942785,0.0,4.9500482616,4.9500482616,0.453134195034,0.0,0.453134195034
 05/30  10:00:00,18.5280634575,2.11275639482,6.5152105395,0.0,4.9500482616,4.9500482616,0.453137355967,0.0,0.453137355967
 05/30  11:00:00,18.8620419047,2.11275639482,6.84918898672,0.0,4.9500482616,4.9500482616,0.453147187636,0.0,0.453147187636
 05/30  12:00:00,18.0434887665,2.11275639482,6.58064121089,0.0,4.9500482616,4.4000428992,0.453156103878,0.0,0.453156103878
 05/30  13:00:00,19.0507780696,2.11275639482,7.03792515153,0.0,4.9500482616,4.9500482616,0.453158122153,0.0,0.453158122153
 05/30  14:00:00,19.3555860302,2.11275639482,7.34273311216,0.0,4.9500482616,4.9500482616,0.453080540412,0.0,0.453080540412
 05/30  15:00:00,19.6582102162,2.11275639482,7.64535729819,0.0,4.9500482616,4.9500482616,0.453084204121,0.0,0.453084204121
 05/30  16:00:00,19.8261326659,2.11275639482,7.81327974789,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  17:00:00,14.3649459794,2.11275639482,6.75213596062,0.0,2.750026812,2.750026812,0.453127088306,0.0,0.453127088306
 05/30  18:00:00,11.9612470746,2.11275639482,5.99845314296,0.0,1.6500160872,2.2000214496,0.453099942607,0.0,0.453099942607
 05/30  19:00:00,11.3329325057,2.11275639482,5.37013857408,0.0,1.6500160872,2.2000214496,0.453098146208,0.0,0.453098146208
 05/30  20:00:00,11.4573200134,2.11275639482,4.5091981108,0.0,1.1000107248,2.2000214496,0.453098074375,0.0,0.453098074375
 05/30  21:00:00,11.677598243,2.11275639482,3.9618096738,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072496771,0.0,0.453072496771
 05/30  23:00:00,5.27887172284,0.296005792841,0.204841799194,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  24:00:00,5.55435813093,0.473868801946,0.30246519818,0.0,0.2750026812,2.2000214496,0.453073326773,0.0,0.453073326773
 05/31  01:00:00,5.49639442631,0.444379451262,0.273990844243,0.0,0.2750026812,2.2000214496,0.453058197664,0.0,0.453058197664
 05/31  02:00:00,5.63679754293,0.533218265315,0.325555146811,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,5.34736508235,0.35554063721,0.213800314333,0.0,0.2750026812,2.2000214496,0.453078816007,0.0,0.453078816007
 05/31  04:00:00,5.17128131578,0.236656329473,0.156600855502,0.0,0.2750026812,2.2000214496,0.453062287938,0.0,0.453062287938
 05/31  05:00:00,5.72345470611,0.414704719578,0.255723174524,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,9.74158743649,2.11275639482,4.111137563,0.0,0.5500053624,2.2000214496,0.453058427249,0.0,0.453058427249
 05/31  07:00:00,9.52853216218,2.11275639482,3.56573823056,0.0,1.6500160872,2.2000214496,0.453102264008,0.0,0.453102264008
 05/31  08:00:00,17.2093744445,2.11275639482,5.19652152645,0.0,4.9500482616,4.9500482616,0.453126984729,0.0,0.453126984729
 05/31  09:00:00,18.0059358536,2.11275639482,5.99308293554,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  10:00:00,18.4975083051,2.11275639482,6.48465538707,0.0,4.9500482616,4.9500482616,0.453123933407,0.0,0.453123933407
 05/31  11:00:00,18.657618108,2.11275639482,6.64476518999,0.0,4.9500482616,4.9500482616,0.453145093861,0.0,0.453145093861
 05/31  12:00:00,17.9816251517,2.11275639482,6.51877759603,0.0,4.9500482616,4.4000428992,0.453147637957,0.0,0.453147637957
 05/31  13:00:00,19.1518924437,2.11275639482,7.1390395257,0.0,4.9500482616,4.9500482616,0.453158496752,0.0,0.453158496752
 05/31  14:00:00,19.4338868405,2.11275639482,7.42103392251,0.0,4.9500482616,4.9500482616,0.453131944013,0.0,0.453131944013
 05/31  15:00:00,19.6772490154,2.11275639482,7.66439609735,0.0,4.9500482616,4.9500482616,0.453121733471,0.0,0.453121733471
 05/31  16:00:00,19.7734976156,2.11275639482,7.76064469755,0.0,4.9500482616,4.9500482616,0.453121696106,0.0,0.453121696106
 05/31  17:00:00,14.2301649924,2.11275639482,6.61735497355,0.0,2.750026812,2.750026812,0.453112938923,0.0,0.453112938923
 05/31  18:00:00,11.9803666171,2.11275639482,6.01757268544,0.0,1.6500160872,2.2000214496,0.453108623116,0.0,0.453108623116
 05/31  19:00:00,11.5027615214,2.11275639482,5.53996758974,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  20:00:00,11.6136316824,2.11275639482,4.66550977986,0.0,1.1000107248,2.2000214496,0.453104284931,0.0,0.453104284931
 05/31  21:00:00,11.9030696784,2.11275639482,4.18728110921,0.0,1.1000107248,2.2000214496,0.453081535394,0.0,0.453081535394
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072927932,0.0,0.453072927932
 05/31  23:00:00,5.20971298623,0.266238370657,0.165450484765,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  24:00:00,5.44909957763,0.414704719578,0.256370727245,0.0,0.2750026812,2.2000214496,0.453075023202,0.0,0.453075023202
 06/01  01:00:00,5.53936549169,0.473868801946,0.287472558936,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,5.43459908864,0.414704719578,0.241870238255,0.0,0.2750026812,2.2000214496,0.453077004394,0.0,0.453077004394
 06/01  03:00:00,5.0564732891,0.177492247105,0.100956911196,0.0,0.2750026812,2.2000214496,0.453077604234,0.0,0.453077604234
 06/01  04:00:00,5.04637804694,0.177492247105,0.0908616690341,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066883133,0.0,0.453066883133
 06/01  06:00:00,9.10192462893,2.11275639482,3.47147475544,0.0,0.5500053624,2.2000214496,0.453060909245,0.0,0.453060909245
 06/01  07:00:00,8.94369306638,2.11275639482,2.98089913475,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  08:00:00,16.6559451698,2.11275639482,4.64309225179,0.0,4.9500482616,4.9500482616,0.453116384949,0.0,0.453116384949
 06/01  09:00:00,17.3331142529,2.11275639482,5.32026133492,0.0,4.9500482616,4.9500482616,0.453128202096,0.0,0.453128202096
 06/01  10:00:00,17.752530473,2.11275639482,5.73967755501,0.0,4.9500482616,4.9500482616,0.453129276295,0.0,0.453129276295
 06/01  11:00:00,18.0398610004,2.11275639482,6.02700808242,0.0,4.9500482616,4.9500482616,0.453139530891,0.0,0.453139530891
 06/01  12:00:00,17.4623860864,2.11275639482,5.99953853081,0.0,4.9500482616,4.4000428992,0.453160200146,0.0,0.453160200146
 06/01  13:00:00,18.7105464532,2.11275639482,6.69769353519,0.0,4.9500482616,4.9500482616,0.453134191204,0.0,0.453134191204
 06/01  14:00:00,19.0539542204,2.11275639482,7.04110130242,0.0,4.9500482616,4.9500482616,0.45310422324,0.0,0.45310422324
 06/01  15:00:00,19.3217300514,2.11275639482,7.30887713343,0.0,4.9500482616,4.9500482616,0.453107565884,0.0,0.453107565884
 06/01  16:00:00,19.3931792349,2.11275639482,7.38032631687,0.0,4.9500482616,4.9500482616,0.453117766478,0.0,0.453117766478
 06/01  17:00:00,13.9241610988,2.11275639482,6.31135108,0.0,2.750026812,2.750026812,0.453110077123,0.0,0.453110077123
 06/01  18:00:00,11.4010861841,2.11275639482,5.43829225252,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  19:00:00,10.8544860362,2.11275639482,4.89169210455,0.0,1.6500160872,2.2000214496,0.453097878434,0.0,0.453097878434
 06/01  20:00:00,11.3464407369,2.11275639482,4.39831883433,0.0,1.1000107248,2.2000214496,0.453105994317,0.0,0.453105994317
 06/01  21:00:00,11.7660030146,2.11275639482,4.05021444535,0.0,1.1000107248,2.2000214496,0.453085516195,0.0,0.453085516195
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083120155,0.0,0.453083120155
 06/01  24:00:00,5.27866979717,0.296005792841,0.204639873523,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  01:00:00,5.50065251143,0.444379451262,0.27824892936,0.0,0.2750026812,2.2000214496,0.453067927296,0.0,0.453067927296
 06/02  02:00:00,5.56720195076,0.474054182946,0.315123637012,0.0,0.2750026812,2.2000214496,0.453071000584,0.0,0.453071000584
 06/02  03:00:00,5.36790715935,0.35554063721,0.234342391332,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  04:00:00,5.29891114245,0.325865905526,0.195021106122,0.0,0.2750026812,2.2000214496,0.453072926439,0.0,0.453072926439
 06/02  05:00:00,5.62396783384,0.35554063721,0.215400384628,0.0,0.5500053624,2.2000214496,0.453084466606,0.0,0.453084466606
 06/02  06:00:00,9.85307562079,2.11275639482,4.2226257473,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  07:00:00,9.27557022322,2.11275639482,3.3127762916,0.0,1.6500160872,2.2000214496,0.453075438631,0.0,0.453075438631
 06/02  08:00:00,16.4035741468,2.11275639482,4.39072122877,0.0,4.9500482616,4.9500482616,0.453117610621,0.0,0.453117610621
 06/02  09:00:00,16.7444661506,2.11275639482,4.73161323256,0.0,4.9500482616,4.9500482616,0.453118895961,0.0,0.453118895961
 06/02  10:00:00,17.0759233981,2.11275639482,5.06307048005,0.0,4.9500482616,4.9500482616,0.453123779396,0.0,0.453123779396
 06/02  11:00:00,17.3551346815,2.11275639482,5.34228176345,0.0,4.9500482616,4.9500482616,0.453145552534,0.0,0.453145552534
 06/02  12:00:00,16.5551443739,2.11275639482,5.09229681831,0.0,4.9500482616,4.4000428992,0.453153487491,0.0,0.453153487491
 06/02  13:00:00,17.6815612977,2.11275639482,5.66870837972,0.0,4.9500482616,4.9500482616,0.453134040483,0.0,0.453134040483
 06/02  14:00:00,18.1232580461,2.11275639482,6.11040512806,0.0,4.9500482616,4.9500482616,0.453085136661,0.0,0.453085136661
 06/02  15:00:00,18.5627185733,2.11275639482,6.54986565527,0.0,4.9500482616,4.9500482616,0.453087406611,0.0,0.453087406611
 06/02  16:00:00,18.8695483162,2.11275639482,6.85669539814,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  17:00:00,13.2637695922,2.11275639482,5.65095957334,0.0,2.750026812,2.750026812,0.453129931665,0.0,0.453129931665
 06/02  18:00:00,10.9792717059,2.11275639482,5.01647777432,0.0,1.6500160872,2.2000214496,0.45310057595,0.0,0.45310057595
 06/02  19:00:00,10.580462154,2.11275639482,4.61766822237,0.0,1.6500160872,2.2000214496,0.453091090409,0.0,0.453091090409
 06/02  20:00:00,10.8710979784,2.11275639482,3.92297607587,0.0,1.1000107248,2.2000214496,0.45309712803,0.0,0.45309712803
 06/02  21:00:00,11.1676281627,2.11275639482,3.45183959352,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530713605,0.0,0.4530713605
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071919486,0.0,0.453071919486
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056536958,0.0,0.453056536958
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075519696,0.0,0.453075519696
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060121808,0.0,0.453060121808
 06/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,8.68386550745,2.11275639482,3.05341563396,0.0,0.5500053624,2.2000214496,0.453055866454,0.0,0.453055866454
 06/03  07:00:00,7.26296413946,2.11275639482,2.40018093264,0.0,0.5500053624,2.2000214496,0.453086507023,0.0,0.453086507023
 06/03  08:00:00,9.39964743216,2.11275639482,2.88684813814,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  09:00:00,9.77741701013,2.11275639482,3.26461771611,0.0,1.6500160872,2.750026812,0.453104610057,0.0,0.453104610057
 06/03  10:00:00,10.0019063742,2.11275639482,3.48910708014,0.0,1.6500160872,2.750026812,0.453107043295,0.0,0.453107043295
 06/03  11:00:00,10.2003244885,2.11275639482,3.68752519446,0.0,1.6500160872,2.750026812,0.453111591397,0.0,0.453111591397
 06/03  12:00:00,8.30996662415,2.11275639482,3.44718341732,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  13:00:00,8.41915380521,2.11275639482,3.55637059839,0.0,0.8250080436,1.9250187684,0.453089878144,0.0,0.453089878144
 06/03  14:00:00,8.69088093084,2.11275639482,3.82809772402,0.0,0.8250080436,1.9250187684,0.453098355654,0.0,0.453098355654
 06/03  15:00:00,8.89582622323,2.11275639482,4.03304301641,0.0,0.8250080436,1.9250187684,0.45307681304,0.0,0.45307681304
 06/03  16:00:00,9.02192155408,2.11275639482,4.15913834725,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  17:00:00,8.10092414884,2.11275639482,4.06314898562,0.0,0.2750026812,1.6500160872,0.453085708396,0.0,0.453085708396
 06/03  18:00:00,2.25647869537,0.177492247105,0.153967679866,0.0,0.2750026812,1.6500160872,0.453085231522,0.0,0.453085231522
 06/03  19:00:00,2.48585163222,0.295820411841,0.265012451978,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,3.8411967088,0.236656329473,0.144188277589,0.0,0.2750026812,1.6500160872,0.453088429791,0.0,0.453088429791
 06/03  21:00:00,4.5064940078,0.177492247105,0.100982992292,0.0,0.2750026812,1.6500160872,0.45308745732,0.0,0.45308745732
 06/03  22:00:00,4.55405857615,0.207074288289,0.118965519456,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  23:00:00,4.60316919618,0.236656329473,0.138494098302,0.0,0.2750026812,1.6500160872,0.453083979108,0.0,0.453083979108
 06/03  24:00:00,4.59942694507,0.236656329473,0.134751847193,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  01:00:00,4.50493521575,0.177492247105,0.0994242002362,0.0,0.2750026812,1.6500160872,0.453086231328,0.0,0.453086231328
 06/04  02:00:00,4.50055510926,0.177492247105,0.0950440937494,0.0,0.2750026812,1.6500160872,0.45308188552,0.0,0.45308188552
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062509331,0.0,0.453062509331
 06/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087043267,0.0,0.453087043267
 06/04  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  07:00:00,2.06196167299,0.0890241950525,0.0479187095294,0.0,0.2750026812,1.6500160872,0.453065496774,0.0,0.453065496774
 06/04  08:00:00,2.34694105436,0.237397853473,0.184524432483,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,2.77641876155,0.450573930999,0.400826062145,0.0,0.2750026812,1.6500160872,0.453082101318,0.0,0.453082101318
 06/04  10:00:00,2.70036064102,0.414890100578,0.360451772039,0.0,0.2750026812,1.6500160872,0.453079476562,0.0,0.453079476562
 06/04  11:00:00,2.93021469849,0.548194666907,0.45700126318,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  12:00:00,2.93613473864,0.570256308428,0.440859661813,0.0,0.2750026812,1.6500160872,0.453085636318,0.0,0.453085636318
 06/04  13:00:00,3.95625106773,1.13276788467,0.898464414663,0.0,0.2750026812,1.6500160872,0.453082134041,0.0,0.453082134041
 06/04  14:00:00,3.73449269028,1.00191680663,0.807557115248,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  15:00:00,3.94984734156,1.08716495486,0.937663618289,0.0,0.2750026812,1.6500160872,0.453083810909,0.0,0.453083810909
 06/04  16:00:00,3.79982337909,0.984347308025,0.890457302661,0.0,0.2750026812,1.6500160872,0.453081778372,0.0,0.453081778372
 06/04  17:00:00,4.25394707039,1.15931654897,1.16961175302,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  18:00:00,3.94129281495,1.0383048703,0.977969176246,0.0,0.2750026812,1.6500160872,0.45308490463,0.0,0.45308490463
 06/04  19:00:00,3.84392899489,1.06584825685,0.853061969633,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,4.54348255648,0.622104570575,0.46102588417,0.0,0.2750026812,1.6500160872,0.453076511474,0.0,0.453076511474
 06/04  21:00:00,5.23212027973,0.592567728683,0.411533782639,0.0,0.2750026812,1.6500160872,0.453081843766,0.0,0.453081843766
 06/04  22:00:00,4.94996174448,0.444379451262,0.277563524818,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,5.08222909463,0.533218265315,0.320992060913,0.0,0.2750026812,1.6500160872,0.453079216292,0.0,0.453079216292
 06/04  24:00:00,4.99351034779,0.474054182946,0.291437396441,0.0,0.2750026812,1.6500160872,0.453058380257,0.0,0.453058380257
 06/05  01:00:00,5.30063259465,0.325865905526,0.196742558324,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  02:00:00,5.54998283803,0.474054182946,0.29790452428,0.0,0.2750026812,2.2000214496,0.453077403739,0.0,0.453077403739
 06/05  03:00:00,5.32424739877,0.35535525621,0.190868011758,0.0,0.2750026812,2.2000214496,0.453061860074,0.0,0.453061860074
 06/05  04:00:00,5.05126119178,0.177492247105,0.0957448138705,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  05:00:00,5.14059644242,0.0591640823683,0.0284055480519,0.0,0.5500053624,2.2000214496,0.453088023942,0.0,0.453088023942
 06/05  06:00:00,9.58635998823,2.11275639482,3.95591011474,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  07:00:00,8.74580289699,2.11275639482,2.78300896537,0.0,1.6500160872,2.2000214496,0.453088992396,0.0,0.453088992396
 06/05  08:00:00,15.6120063004,2.11275639482,3.5991533824,0.0,4.9500482616,4.9500482616,0.453125506379,0.0,0.453125506379
 06/05  09:00:00,15.6155111632,2.11275639482,3.60265824517,0.0,4.9500482616,4.9500482616,0.453090251772,0.0,0.453090251772
 06/05  10:00:00,15.6527424853,2.11275639482,3.63988956726,0.0,4.9500482616,4.9500482616,0.453128545341,0.0,0.453128545341
 06/05  11:00:00,15.7077233204,2.11275639482,3.69487040233,0.0,4.9500482616,4.9500482616,0.453099008957,0.0,0.453099008957
 06/05  12:00:00,14.8673524376,2.11275639482,3.40450488196,0.0,4.9500482616,4.4000428992,0.453114765526,0.0,0.453114765526
 06/05  13:00:00,15.5090644415,2.11275639482,3.49621152347,0.0,4.9500482616,4.9500482616,0.453125620796,0.0,0.453125620796
 06/05  14:00:00,15.2048161614,2.11275639482,3.1919632434,0.0,4.9500482616,4.9500482616,0.453085811981,0.0,0.453085811981
 06/05  15:00:00,15.1290931297,2.11275639482,3.11624021166,0.0,4.9500482616,4.9500482616,0.453087317768,0.0,0.453087317768
 06/05  16:00:00,15.1694553901,2.11275639482,3.15660247203,0.0,4.9500482616,4.9500482616,0.453125869969,0.0,0.453125869969
 06/05  17:00:00,9.92796291533,2.11275639482,2.3151528965,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/05  18:00:00,7.85601145851,2.11275639482,1.89321752688,0.0,1.6500160872,2.2000214496,0.453089136447,0.0,0.453089136447
 06/05  19:00:00,7.6670303916,2.11275639482,1.70423645997,0.0,1.6500160872,2.2000214496,0.453102135718,0.0,0.453102135718
 06/05  20:00:00,8.42740657466,2.11275639482,1.4792846721,0.0,1.1000107248,2.2000214496,0.453071474183,0.0,0.453071474183
 06/05  21:00:00,9.11389187196,2.11275639482,1.39810330274,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306103269,0.0,0.45306103269
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079538031,0.0,0.453079538031
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063956299,0.0,0.453063956299
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082622974,0.0,0.453082622974
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067015718,0.0,0.453067015718
 06/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  06:00:00,7.15451706221,2.11275639482,1.52406718872,0.0,0.5500053624,2.2000214496,0.453080788633,0.0,0.453080788633
 06/06  07:00:00,6.99249835117,2.11275639482,1.02970441955,0.0,1.6500160872,2.2000214496,0.453082938136,0.0,0.453082938136
 06/06  08:00:00,14.1784971889,2.11275639482,2.16564427093,0.0,4.9500482616,4.9500482616,0.453086623341,0.0,0.453086623341
 06/06  09:00:00,14.3746852432,2.11275639482,2.36183232517,0.0,4.9500482616,4.9500482616,0.453130521348,0.0,0.453130521348
 06/06  10:00:00,14.5642547772,2.11275639482,2.55140185915,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/06  11:00:00,14.9052232331,2.11275639482,2.89237031508,0.0,4.9500482616,4.9500482616,0.453046138909,0.0,0.453046138909
 06/06  12:00:00,14.3256772301,2.11275639482,2.86282967445,0.0,4.9500482616,4.4000428992,0.453142007667,0.0,0.453142007667
 06/06  13:00:00,15.462417979,2.11275639482,3.44956506096,0.0,4.9500482616,4.9500482616,0.886284430788,0.0,0.886284430788
 06/06  14:00:00,15.7075976348,2.11275639482,3.69474471682,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/06  15:00:00,15.9316538457,2.11275639482,3.91880092768,0.0,4.9500482616,4.9500482616,0.453090619473,0.0,0.453090619473
 06/06  16:00:00,16.2036005107,2.11275639482,4.19074759265,0.0,4.9500482616,4.9500482616,0.453107462162,0.0,0.453107462162
 06/06  17:00:00,10.9597465076,2.11275639482,3.34693648878,0.0,2.750026812,2.750026812,0.453109037868,0.0,0.453109037868
 06/06  18:00:00,8.55287896666,2.11275639482,2.59008503504,0.0,1.6500160872,2.2000214496,0.453109868014,0.0,0.453109868014
 06/06  19:00:00,8.29277996122,2.11275639482,2.32998602959,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  20:00:00,8.92617645928,2.11275639482,1.97805455672,0.0,1.1000107248,2.2000214496,0.453101522555,0.0,0.453101522555
 06/06  21:00:00,9.33150980526,2.11275639482,1.61572123604,0.0,1.1000107248,2.2000214496,0.453088628393,0.0,0.453088628393
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079341531,0.0,0.453079341531
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079407645,0.0,0.453079407645
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063710051,0.0,0.453063710051
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082291434,0.0,0.453082291434
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071032135,0.0,0.453071032135
 06/07  06:00:00,6.89940191882,2.11275639482,1.26895204533,0.0,0.5500053624,2.2000214496,0.453064352817,0.0,0.453064352817
 06/07  07:00:00,7.03789422051,2.11275639482,1.07510028889,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  08:00:00,14.7918921224,2.11275639482,2.77903920433,0.0,4.9500482616,4.9500482616,0.453120326062,0.0,0.453120326062
 06/07  09:00:00,15.3579485955,2.11275639482,3.34509567745,0.0,4.9500482616,4.9500482616,0.453126467262,0.0,0.453126467262
 06/07  10:00:00,15.7051235599,2.11275639482,3.69227064185,0.0,4.9500482616,4.9500482616,0.453135155938,0.0,0.453135155938
 06/07  11:00:00,15.7668452205,2.11275639482,3.75399230245,0.0,4.9500482616,4.9500482616,0.453139986363,0.0,0.453139986363
 06/07  12:00:00,14.9838236539,2.11275639482,3.52097609832,0.0,4.9500482616,4.4000428992,0.453148379844,0.0,0.453148379844
 06/07  13:00:00,16.0591676351,2.11275639482,4.04631471708,0.0,4.9500482616,4.9500482616,0.453148582513,0.0,0.453148582513
 06/07  14:00:00,16.3455180648,2.11275639482,4.33266514675,0.0,4.9500482616,4.9500482616,0.453112320058,0.0,0.453112320058
 06/07  15:00:00,16.5963634514,2.11275639482,4.58351053339,0.0,4.9500482616,4.9500482616,0.453112932104,0.0,0.453112932104
 06/07  16:00:00,16.8415054154,2.11275639482,4.8286524974,0.0,4.9500482616,4.9500482616,0.453139815878,0.0,0.453139815878
 06/07  17:00:00,11.6009515,2.11275639482,3.98814148116,0.0,2.750026812,2.750026812,0.453111171968,0.0,0.453111171968
 06/07  18:00:00,9.42447964575,2.11275639482,3.46168571412,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  19:00:00,9.10939729064,2.11275639482,3.14660335901,0.0,1.6500160872,2.2000214496,0.453099691316,0.0,0.453099691316
 06/07  20:00:00,9.55196843676,2.11275639482,2.60384653421,0.0,1.1000107248,2.2000214496,0.453098390436,0.0,0.453098390436
 06/07  21:00:00,10.0717902382,2.11275639482,2.356001669,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087974505,0.0,0.453087974505
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054809264,0.0,0.453054809264
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307341896,0.0,0.45307341896
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057619271,0.0,0.453057619271
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076153775,0.0,0.453076153775
 06/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070232224,0.0,0.453070232224
 06/08  06:00:00,7.70033543416,2.11275639482,2.06988556067,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,7.30391622808,2.11275639482,1.34112229646,0.0,1.6500160872,2.2000214496,0.453085203202,0.0,0.453085203202
 06/08  08:00:00,14.4512998071,2.11275639482,2.43844688907,0.0,4.9500482616,4.9500482616,0.453081065047,0.0,0.453081065047
 06/08  09:00:00,14.6468924579,2.11275639482,2.63403953991,0.0,4.9500482616,4.9500482616,0.453096097927,0.0,0.453096097927
 06/08  10:00:00,14.7214587443,2.11275639482,2.70860582623,0.0,4.9500482616,4.9500482616,0.453115118548,0.0,0.453115118548
 06/08  11:00:00,14.9093476537,2.11275639482,2.89649473564,0.0,4.9500482616,4.9500482616,0.453138979659,0.0,0.453138979659
 06/08  12:00:00,14.1754919983,2.11275639482,2.71264444263,0.0,4.9500482616,4.4000428992,0.453133950393,0.0,0.453133950393
 06/08  13:00:00,15.2801382076,2.11275639482,3.26728528958,0.0,4.9500482616,4.9500482616,0.453155612192,0.0,0.453155612192
 06/08  14:00:00,15.6305537275,2.11275639482,3.61770080947,0.0,4.9500482616,4.9500482616,0.453105620114,0.0,0.453105620114
 06/08  15:00:00,15.8035968525,2.11275639482,3.7907439345,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  16:00:00,15.9946320723,2.11275639482,3.9817791543,0.0,4.9500482616,4.9500482616,0.453125751679,0.0,0.453125751679
 06/08  17:00:00,10.79073866,2.11275639482,3.17792864115,0.0,2.750026812,2.750026812,0.453099515729,0.0,0.453099515729
 06/08  18:00:00,8.70740751431,2.11275639482,2.74461358269,0.0,1.6500160872,2.2000214496,0.453110537464,0.0,0.453110537464
 06/08  19:00:00,8.485858051,2.11275639482,2.52306411937,0.0,1.6500160872,2.2000214496,0.453095554731,0.0,0.453095554731
 06/08  20:00:00,8.99228437422,2.11275639482,2.04416247166,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/08  21:00:00,9.44167207808,2.11275639482,1.72588350886,0.0,1.1000107248,2.2000214496,0.453086699396,0.0,0.453086699396
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077951342,0.0,0.453077951342
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077883652,0.0,0.453077883652
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062038059,0.0,0.453062038059
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080458636,0.0,0.453080458636
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066691575,0.0,0.453066691575
 06/09  06:00:00,7.54435592468,2.11275639482,1.91390605119,0.0,0.5500053624,2.2000214496,0.453061228419,0.0,0.453061228419
 06/09  07:00:00,7.50682642862,2.11275639482,1.54403249699,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  08:00:00,15.0762004353,2.11275639482,3.06334751727,0.0,4.9500482616,4.9500482616,0.453104580007,0.0,0.453104580007
 06/09  09:00:00,15.7212492897,2.11275639482,3.7083963717,0.0,4.9500482616,4.9500482616,0.453127633381,0.0,0.453127633381
 06/09  10:00:00,16.2018705384,2.11275639482,4.18901762034,0.0,4.9500482616,4.9500482616,0.453135378866,0.0,0.453135378866
 06/09  11:00:00,16.6480893315,2.11275639482,4.63523641351,0.0,4.9500482616,4.9500482616,0.453142477702,0.0,0.453142477702
 06/09  12:00:00,16.1097720987,2.11275639482,4.64692454309,0.0,4.9500482616,4.4000428992,0.453157479011,0.0,0.453157479011
 06/09  13:00:00,17.4999588442,2.11275639482,5.4871059262,0.0,4.9500482616,4.9500482616,0.453147566823,0.0,0.453147566823
 06/09  14:00:00,17.8882238696,2.11275639482,5.87537095155,0.0,4.9500482616,4.9500482616,0.453113485866,0.0,0.453113485866
 06/09  15:00:00,18.0727875173,2.11275639482,6.05993459924,0.0,4.9500482616,4.9500482616,0.453113389882,0.0,0.453113389882
 06/09  16:00:00,18.2706560608,2.11275639482,6.25780314276,0.0,4.9500482616,4.9500482616,0.453119603462,0.0,0.453119603462
 06/09  17:00:00,12.8891858929,2.11275639482,5.27637587405,0.0,2.750026812,2.750026812,0.453105169992,0.0,0.453105169992
 06/09  18:00:00,10.6356830492,2.11275639482,4.67288911754,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  19:00:00,10.1668620259,2.11275639482,4.20406809426,0.0,1.6500160872,2.2000214496,0.453104167713,0.0,0.453104167713
 06/09  20:00:00,10.6220746922,2.11275639482,3.67395278965,0.0,1.1000107248,2.2000214496,0.453100905241,0.0,0.453100905241
 06/09  21:00:00,11.0486787912,2.11275639482,3.33289022199,0.0,1.1000107248,2.2000214496,0.453079494399,0.0,0.453079494399
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076687758,0.0,0.453076687758
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060804564,0.0,0.453060804564
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307914084,0.0,0.45307914084
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063214237,0.0,0.453063214237
 06/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055689895,0.0,0.453055689895
 06/10  06:00:00,9.30137924572,2.11275639482,3.67092937224,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  07:00:00,7.90496674733,2.11275639482,3.04218354051,0.0,0.5500053624,2.2000214496,0.453090367316,0.0,0.453090367316
 06/10  08:00:00,10.0140944255,2.11275639482,3.50129513143,0.0,1.6500160872,2.750026812,0.453092790546,0.0,0.453092790546
 06/10  09:00:00,10.2475866142,2.11275639482,3.73478732015,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  10:00:00,10.5526766054,2.11275639482,4.03987731141,0.0,1.6500160872,2.750026812,0.453098100338,0.0,0.453098100338
 06/10  11:00:00,10.7456416218,2.11275639482,4.23284232774,0.0,1.6500160872,2.750026812,0.453104375676,0.0,0.453104375676
 06/10  12:00:00,8.61088356259,2.11275639482,3.74810035577,0.0,0.8250080436,1.9250187684,0.45308407922,0.0,0.45308407922
 06/10  13:00:00,8.60126467629,2.11275639482,3.73848146946,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  14:00:00,8.80921752921,2.11275639482,3.94643432239,0.0,0.8250080436,1.9250187684,0.453099236624,0.0,0.453099236624
 06/10  15:00:00,8.76708691261,2.11275639482,3.90430370579,0.0,0.8250080436,1.9250187684,0.453094932769,0.0,0.453094932769
 06/10  16:00:00,8.50762190138,2.11275639482,3.64483869456,0.0,0.8250080436,1.9250187684,0.45307509989,0.0,0.45307509989
 06/10  17:00:00,7.62762495607,2.11275639482,3.58984979285,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  18:00:00,2.18301618788,0.147910205921,0.110087213552,0.0,0.2750026812,1.6500160872,0.453081142352,0.0,0.453081142352
 06/10  19:00:00,2.47340932749,0.295820411841,0.252570147248,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  20:00:00,3.55727178342,0.0591640823683,0.0377555993109,0.0,0.2750026812,1.6500160872,0.45309116222,0.0,0.45309116222
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087123104,0.0,0.453087123104
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070261602,0.0,0.453070261602
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072736283,0.0,0.453072736283
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068506789,0.0,0.453068506789
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082455161,0.0,0.453082455161
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068515478,0.0,0.453068515478
 06/11  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084242514,0.0,0.453084242514
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082920291,0.0,0.453082920291
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  10:00:00,2.02474454901,0.0474795706947,0.0522462099117,0.0,0.2750026812,1.6500160872,0.453080341409,0.0,0.453080341409
 06/11  11:00:00,2.43014568633,0.273007531494,0.232119386437,0.0,0.2750026812,1.6500160872,0.453083690892,0.0,0.453083690892
 06/11  12:00:00,2.68787564467,0.404751348683,0.358105527578,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  13:00:00,2.66928109073,0.394967910372,0.349294411952,0.0,0.2750026812,1.6500160872,0.453085556735,0.0,0.453085556735
 06/11  14:00:00,3.43997383628,0.768262714703,0.746692353177,0.0,0.2750026812,1.6500160872,0.453082315715,0.0,0.453082315715
 06/11  15:00:00,3.8249976038,0.906963747614,0.993015087787,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  16:00:00,4.38510443316,1.1315188182,1.32856684656,0.0,0.2750026812,1.6500160872,0.453079446361,0.0,0.453079446361
 06/11  17:00:00,4.30816185501,1.10061706505,1.28252602156,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,4.51387486563,1.21538341138,1.37347268585,0.0,0.2750026812,1.6500160872,0.45307680859,0.0,0.45307680859
 06/11  19:00:00,4.19820186575,1.10186613151,1.17131696583,0.0,0.2750026812,1.6500160872,0.453079638601,0.0,0.453079638601
 06/11  20:00:00,5.09164658462,1.04890329149,0.966224524727,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,6.0936431519,0.994471184473,0.871153199025,0.0,0.2750026812,1.6500160872,0.453087298358,0.0,0.453087298358
 06/11  22:00:00,5.33489359795,0.632847720615,0.474027108934,0.0,0.2750026812,1.6500160872,0.453075337686,0.0,0.453075337686
 06/11  23:00:00,4.32130820881,0.0591640823683,0.0341253580358,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307237117,0.0,0.45307237117
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054371557,0.0,0.453054371557
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072592381,0.0,0.453072592381
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058533733,0.0,0.453058533733
 06/12  06:00:00,9.02204755808,2.11275639482,3.39159768459,0.0,0.5500053624,2.2000214496,0.453087922644,0.0,0.453087922644
 06/12  07:00:00,8.29763881084,2.11275639482,2.33484487922,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  08:00:00,15.3200466367,2.11275639482,3.30719371872,0.0,4.9500482616,4.9500482616,0.45309932458,0.0,0.45309932458
 06/12  09:00:00,15.5189311481,2.11275639482,3.50607823005,0.0,4.9500482616,4.9500482616,0.453133351913,0.0,0.453133351913
 06/12  10:00:00,15.9285271383,2.11275639482,3.91567422026,0.0,4.9500482616,4.9500482616,0.453132889494,0.0,0.453132889494
 06/12  11:00:00,16.5678273281,2.11275639482,4.55497441007,0.0,4.9500482616,4.9500482616,0.453136445104,0.0,0.453136445104
 06/12  12:00:00,16.0511358132,2.11275639482,4.58828825759,0.0,4.9500482616,4.4000428992,0.453151022402,0.0,0.453151022402
 06/12  13:00:00,17.1009059881,2.11275639482,5.08805307005,0.0,4.9500482616,4.9500482616,0.453149314962,0.0,0.453149314962
 06/12  14:00:00,16.2192422368,2.11275639482,4.20638931873,0.0,4.9500482616,4.9500482616,0.453125883185,0.0,0.453125883185
 06/12  15:00:00,15.2534645718,2.11275639482,3.24061165377,0.0,4.9500482616,4.9500482616,0.453111187024,0.0,0.453111187024
 06/12  16:00:00,15.0375761566,2.11275639482,3.02472323854,0.0,4.9500482616,4.9500482616,0.453124917531,0.0,0.453124917531
