Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/12  17:00:00,9.86227613509,2.11275639482,2.24946611627,0.0,2.750026812,2.750026812,0.453096429626,0.0,0.453096429626
 06/12  18:00:00,8.03674325829,2.11275639482,2.07394932667,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  19:00:00,7.92140329754,2.11275639482,1.95860936591,0.0,1.6500160872,2.2000214496,0.453088269433,0.0,0.453088269433
 06/12  20:00:00,8.21731267601,2.11275639482,1.65302410678,0.0,1.1000107248,2.2000214496,0.45309735507,0.0,0.45309735507
 06/12  21:00:00,9.19933708755,2.11275639482,1.48354851832,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084160001,0.0,0.453084160001
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053413671,0.0,0.453053413671
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071613236,0.0,0.453071613236
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055436376,0.0,0.453055436376
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073568898,0.0,0.453073568898
 06/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067068149,0.0,0.453067068149
 06/13  06:00:00,7.42069299006,2.11275639482,1.79024311657,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  07:00:00,7.27401761234,2.11275639482,1.31122368072,0.0,1.6500160872,2.2000214496,0.453081032383,0.0,0.453081032383
 06/13  08:00:00,14.5946787324,2.11275639482,2.5818258144,0.0,4.9500482616,4.9500482616,0.453124891968,0.0,0.453124891968
 06/13  09:00:00,15.12118497,2.11275639482,3.10833205195,0.0,4.9500482616,4.9500482616,0.453129670996,0.0,0.453129670996
 06/13  10:00:00,15.5559694989,2.11275639482,3.54311658086,0.0,4.9500482616,4.9500482616,0.453104398927,0.0,0.453104398927
 06/13  11:00:00,15.4806712121,2.11275639482,3.46781829409,0.0,4.9500482616,4.9500482616,0.453134237372,0.0,0.453134237372
 06/13  12:00:00,14.3665852553,2.11275639482,2.90373769963,0.0,4.9500482616,4.4000428992,0.453147055113,0.0,0.453147055113
 06/13  13:00:00,15.3438081302,2.11275639482,3.33095521222,0.0,4.9500482616,4.9500482616,0.453140430926,0.0,0.453140430926
 06/13  14:00:00,15.8459352521,2.11275639482,3.83308233409,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  15:00:00,15.868863887,2.11275639482,3.85601096895,0.0,4.9500482616,4.9500482616,0.453107194314,0.0,0.453107194314
 06/13  16:00:00,15.7140096601,2.11275639482,3.70115674203,0.0,4.9500482616,4.9500482616,0.453121443069,0.0,0.453121443069
 06/13  17:00:00,10.1003256662,2.11275639482,2.48751564733,0.0,2.750026812,2.750026812,0.453097697503,0.0,0.453097697503
 06/13  18:00:00,7.84877345151,2.11275639482,1.88597951988,0.0,1.6500160872,2.2000214496,0.453104838309,0.0,0.453104838309
 06/13  19:00:00,7.68195388175,2.11275639482,1.71915995013,0.0,1.6500160872,2.2000214496,0.453066647857,0.0,0.453066647857
 06/13  20:00:00,8.1004880716,2.11275639482,1.53619950238,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,9.13742750771,2.11275639482,1.42163893849,0.0,1.1000107248,2.2000214496,0.453080326472,0.0,0.453080326472
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065701616,0.0,0.453065701616
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083768318,0.0,0.453083768318
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067574096,0.0,0.453067574096
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308555025,0.0,0.45308555025
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307367893,0.0,0.45307367893
 06/14  06:00:00,6.92624096991,2.11275639482,1.29579109642,0.0,0.5500053624,2.2000214496,0.453066233847,0.0,0.453066233847
 06/14  07:00:00,7.11882332038,2.11275639482,1.15602938876,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  08:00:00,14.8072089842,2.11275639482,2.79435606615,0.0,4.9500482616,4.9500482616,0.453116994464,0.0,0.453116994464
 06/14  09:00:00,15.2759212774,2.11275639482,3.26306835939,0.0,4.9500482616,4.9500482616,0.453133009721,0.0,0.453133009721
 06/14  10:00:00,15.6147982043,2.11275639482,3.60194528629,0.0,4.9500482616,4.9500482616,0.453128005319,0.0,0.453128005319
 06/14  11:00:00,15.9015646245,2.11275639482,3.88871170643,0.0,4.9500482616,4.9500482616,0.453143224251,0.0,0.453143224251
 06/14  12:00:00,15.2230379718,2.11275639482,3.76019041613,0.0,4.9500482616,4.4000428992,0.453153334197,0.0,0.453153334197
 06/14  13:00:00,16.3121910528,2.11275639482,4.29933813475,0.0,4.9500482616,4.9500482616,0.453130013634,0.0,0.453130013634
 06/14  14:00:00,16.4890492715,2.11275639482,4.47619635347,0.0,4.9500482616,4.9500482616,0.453114083004,0.0,0.453114083004
 06/14  15:00:00,16.7810775999,2.11275639482,4.76822468189,0.0,4.9500482616,4.9500482616,0.453113105983,0.0,0.453113105983
 06/14  16:00:00,17.0083607803,2.11275639482,4.99550786227,0.0,4.9500482616,4.9500482616,0.453129790191,0.0,0.453129790191
 06/14  17:00:00,11.6311461693,2.11275639482,4.01833615051,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/14  18:00:00,8.90498046279,2.11275639482,2.94218653117,0.0,1.6500160872,2.2000214496,0.453110145249,0.0,0.453110145249
 06/14  19:00:00,8.18504510652,2.11275639482,2.22225117489,0.0,1.6500160872,2.2000214496,0.453098287547,0.0,0.453098287547
 06/14  20:00:00,8.48724215638,2.11275639482,1.92295358716,0.0,1.1000107248,2.2000214496,0.453099725961,0.0,0.453099725961
 06/14  21:00:00,9.62147597263,2.11275639482,1.90568740341,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074476015,0.0,0.453074476015
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056498705,0.0,0.453056498705
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074508155,0.0,0.453074508155
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058202139,0.0,0.453058202139
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076157759,0.0,0.453076157759
 06/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,7.93683229759,2.11275639482,2.3063824241,0.0,0.5500053624,2.2000214496,0.453089045035,0.0,0.453089045035
 06/15  07:00:00,7.67429746335,2.11275639482,1.71150353173,0.0,1.6500160872,2.2000214496,0.45308924524,0.0,0.45308924524
 06/15  08:00:00,14.996620363,2.11275639482,2.98376744501,0.0,4.9500482616,4.9500482616,0.453123486599,0.0,0.453123486599
 06/15  09:00:00,15.4098307465,2.11275639482,3.39697782852,0.0,4.9500482616,4.9500482616,0.453124315622,0.0,0.453124315622
 06/15  10:00:00,15.7750119821,2.11275639482,3.76215906403,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/15  11:00:00,15.9490007308,2.11275639482,3.93614781276,0.0,4.9500482616,4.9500482616,0.453135083262,0.0,0.453135083262
 06/15  12:00:00,15.3115153385,2.11275639482,3.84866778286,0.0,4.9500482616,4.4000428992,0.453151817348,0.0,0.453151817348
 06/15  13:00:00,16.4816160578,2.11275639482,4.46876313973,0.0,4.9500482616,4.9500482616,0.453134593675,0.0,0.453134593675
 06/15  14:00:00,16.7221931443,2.11275639482,4.70934022629,0.0,4.9500482616,4.9500482616,0.453124019277,0.0,0.453124019277
 06/15  15:00:00,16.8828092041,2.11275639482,4.86995628607,0.0,4.9500482616,4.9500482616,0.453114678702,0.0,0.453114678702
 06/15  16:00:00,17.1746629035,2.11275639482,5.16180998551,0.0,4.9500482616,4.9500482616,0.453135084379,0.0,0.453135084379
 06/15  17:00:00,11.2378558095,2.11275639482,3.62504579066,0.0,2.750026812,2.750026812,0.453111898277,0.0,0.453111898277
 06/15  18:00:00,8.88258053867,2.11275639482,2.91978660705,0.0,1.6500160872,2.2000214496,0.453082972743,0.0,0.453082972743
 06/15  19:00:00,8.75516220089,2.11275639482,2.79236826927,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  20:00:00,8.93099749704,2.11275639482,2.36670892781,0.0,1.1000107248,2.2000214496,0.453087065159,0.0,0.453087065159
 06/15  21:00:00,9.80007340661,2.11275639482,2.08428483739,0.0,1.1000107248,2.2000214496,0.453075775096,0.0,0.453075775096
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058612243,0.0,0.453058612243
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076541069,0.0,0.453076541069
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060169235,0.0,0.453060169235
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078034652,0.0,0.453078034652
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306740266,0.0,0.45306740266
 06/16  06:00:00,7.75156519076,2.11275639482,2.12111531727,0.0,0.5500053624,2.2000214496,0.453078065645,0.0,0.453078065645
 06/16  07:00:00,7.804647271,2.11275639482,1.84185333937,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  08:00:00,15.4787342761,2.11275639482,3.46588135804,0.0,4.9500482616,4.9500482616,0.453127019819,0.0,0.453127019819
 06/16  09:00:00,15.9552795905,2.11275639482,3.94242667252,0.0,4.9500482616,4.9500482616,0.453127514107,0.0,0.453127514107
 06/16  10:00:00,16.1007455467,2.11275639482,4.08789262867,0.0,4.9500482616,4.9500482616,0.453128674269,0.0,0.453128674269
 06/16  11:00:00,16.2548133509,2.11275639482,4.24196043283,0.0,4.9500482616,4.9500482616,0.453139094396,0.0,0.453139094396
 06/16  12:00:00,15.4946145333,2.11275639482,4.03176697771,0.0,4.9500482616,4.4000428992,0.453133820544,0.0,0.453133820544
 06/16  13:00:00,16.5320426207,2.11275639482,4.51918970266,0.0,4.9500482616,4.9500482616,0.453147842684,0.0,0.453147842684
 06/16  14:00:00,16.7878484951,2.11275639482,4.77499557711,0.0,4.9500482616,4.9500482616,0.453112268062,0.0,0.453112268062
 06/16  15:00:00,17.0733857575,2.11275639482,5.06053283947,0.0,4.9500482616,4.9500482616,0.453108928168,0.0,0.453108928168
 06/16  16:00:00,16.866789851,2.11275639482,4.85393693301,0.0,4.9500482616,4.9500482616,0.453135178232,0.0,0.453135178232
 06/16  17:00:00,11.1407636361,2.11275639482,3.52795361729,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/16  18:00:00,9.06783131785,2.11275639482,3.10503738622,0.0,1.6500160872,2.2000214496,0.453095248834,0.0,0.453095248834
 06/16  19:00:00,8.89489238471,2.11275639482,2.93209845308,0.0,1.6500160872,2.2000214496,0.453098415033,0.0,0.453098415033
 06/16  20:00:00,9.09425353282,2.11275639482,2.5299649636,0.0,1.1000107248,2.2000214496,0.453100974526,0.0,0.453100974526
 06/16  21:00:00,9.96923722422,2.11275639482,2.25344865499,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074222511,0.0,0.453074222511
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073589204,0.0,0.453073589204
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057168151,0.0,0.453057168151
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074976134,0.0,0.453074976134
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058535028,0.0,0.453058535028
 06/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  06:00:00,8.02199466215,2.11275639482,2.39154478866,0.0,0.5500053624,2.2000214496,0.453087719256,0.0,0.453087719256
 06/17  07:00:00,6.60908429811,2.11275639482,1.74630109129,0.0,0.5500053624,2.2000214496,0.453093113427,0.0,0.453093113427
 06/17  08:00:00,8.50170726941,2.11275639482,1.98890797539,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  09:00:00,8.66856354513,2.11275639482,2.1557642511,0.0,1.6500160872,2.750026812,0.453107758634,0.0,0.453107758634
 06/17  10:00:00,8.80547054861,2.11275639482,2.29267125458,0.0,1.6500160872,2.750026812,0.453105564532,0.0,0.453105564532
 06/17  11:00:00,9.01678394361,2.11275639482,2.50398464959,0.0,1.6500160872,2.750026812,0.453108452047,0.0,0.453108452047
 06/17  12:00:00,7.27942195335,2.11275639482,2.41663874653,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  13:00:00,7.40253830116,2.11275639482,2.53975509434,0.0,0.8250080436,1.9250187684,0.453103720429,0.0,0.453103720429
 06/17  14:00:00,7.59312099858,2.11275639482,2.73033779175,0.0,0.8250080436,1.9250187684,0.453089204606,0.0,0.453089204606
 06/17  15:00:00,7.79589423763,2.11275639482,2.93311103081,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  16:00:00,7.67628234038,2.11275639482,2.81349913356,0.0,0.8250080436,1.9250187684,0.453090640725,0.0,0.453090640725
 06/17  17:00:00,6.55924342202,2.11275639482,2.5214682588,0.0,0.2750026812,1.6500160872,0.453074311024,0.0,0.453074311024
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083028031,0.0,0.453083028031
 06/17  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083337671,0.0,0.453083337671
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086380661,0.0,0.453086380661
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085889555,0.0,0.453085889555
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066436559,0.0,0.453066436559
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079877463,0.0,0.453079877463
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059691216,0.0,0.453059691216
 06/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081976046,0.0,0.453081976046
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079394212,0.0,0.453079394212
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  09:00:00,2.35587806616,0.249267746147,0.181591551608,0.0,0.2750026812,1.6500160872,0.453083059647,0.0,0.453083059647
 06/18  10:00:00,2.3194088299,0.237397853473,0.156992208019,0.0,0.2750026812,1.6500160872,0.453078226697,0.0,0.453078226697
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077611869,0.0,0.453077611869
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092590747,0.0,0.453092590747
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  15:00:00,2.03742189093,0.0591640823683,0.053239040161,0.0,0.2750026812,1.6500160872,0.453081841902,0.0,0.453081841902
 06/18  16:00:00,2.66764011157,0.434364286701,0.308257056469,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.82739796022,0.493837337402,0.408541854413,0.0,0.2750026812,1.6500160872,0.453081144754,0.0,0.453081144754
 06/18  18:00:00,2.69226959046,0.459170471854,0.308080350204,0.0,0.2750026812,1.6500160872,0.453083706836,0.0,0.453083706836
 06/18  19:00:00,2.21655452582,0.178048390105,0.113487367313,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085925672,0.0,0.453085925672
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085972318,0.0,0.453085972318
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080560993,0.0,0.453080560993
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076379174,0.0,0.453076379174
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060216623,0.0,0.453060216623
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077855945,0.0,0.453077855945
 06/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069513613,0.0,0.453069513613
 06/19  06:00:00,8.86378056958,2.11275639482,3.23333069609,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,8.70413572449,2.11275639482,2.74134179286,0.0,1.6500160872,2.2000214496,0.453092043934,0.0,0.453092043934
 06/19  08:00:00,16.2835189252,2.11275639482,4.27066600714,0.0,4.9500482616,4.9500482616,0.453122460619,0.0,0.453122460619
 06/19  09:00:00,16.8502653596,2.11275639482,4.83741244155,0.0,4.9500482616,4.9500482616,0.453122968476,0.0,0.453122968476
 06/19  10:00:00,17.1605041105,2.11275639482,5.14765119253,0.0,4.9500482616,4.9500482616,0.453124488694,0.0,0.453124488694
 06/19  11:00:00,17.2328736298,2.11275639482,5.22002071175,0.0,4.9500482616,4.9500482616,0.453100492673,0.0,0.453100492673
 06/19  12:00:00,16.329485756,2.11275639482,4.86663820043,0.0,4.9500482616,4.4000428992,0.453142838126,0.0,0.453142838126
 06/19  13:00:00,17.409787497,2.11275639482,5.39693457903,0.0,4.9500482616,4.9500482616,0.453141786018,0.0,0.453141786018
 06/19  14:00:00,17.6514881425,2.11275639482,5.6386352245,0.0,4.9500482616,4.9500482616,0.453079662868,0.0,0.453079662868
 06/19  15:00:00,17.7914910849,2.11275639482,5.77863816692,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/19  16:00:00,18.0938801078,2.11275639482,6.08102718974,0.0,4.9500482616,4.9500482616,0.45308218638,0.0,0.45308218638
 06/19  17:00:00,12.6986396723,2.11275639482,5.08582965344,0.0,2.750026812,2.750026812,0.453113708346,0.0,0.453113708346
 06/19  18:00:00,10.3960420315,2.11275639482,4.43324809984,0.0,1.6500160872,2.2000214496,0.453097402582,0.0,0.453097402582
 06/19  19:00:00,9.84191980433,2.11275639482,3.87912587271,0.0,1.6500160872,2.2000214496,0.453100339603,0.0,0.453100339603
 06/19  20:00:00,9.95678730905,2.11275639482,3.39249873983,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  21:00:00,10.8258575578,2.11275639482,3.11006898853,0.0,1.1000107248,2.2000214496,0.453081354296,0.0,0.453081354296
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077528923,0.0,0.453077528923
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305953877,0.0,0.45305953877
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077119665,0.0,0.453077119665
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060489712,0.0,0.453060489712
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082306176,0.0,0.453082306176
 06/20  06:00:00,9.29203680677,2.11275639482,3.66158693328,0.0,0.5500053624,2.2000214496,0.453074266635,0.0,0.453074266635
 06/20  07:00:00,9.16291622649,2.11275639482,3.20012229487,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  08:00:00,16.8517730972,2.11275639482,4.83892017919,0.0,4.9500482616,4.9500482616,0.453109111589,0.0,0.453109111589
 06/20  09:00:00,17.3205232093,2.11275639482,5.30767029124,0.0,4.9500482616,4.9500482616,0.453126630632,0.0,0.453126630632
 06/20  10:00:00,17.6324404709,2.11275639482,5.61958755288,0.0,4.9500482616,4.9500482616,0.4531258518,0.0,0.4531258518
 06/20  11:00:00,17.7798252535,2.11275639482,5.76697233543,0.0,4.9500482616,4.9500482616,0.453141822213,0.0,0.453141822213
 06/20  12:00:00,16.9958339706,2.11275639482,5.532986415,0.0,4.9500482616,4.4000428992,0.453147362931,0.0,0.453147362931
 06/20  13:00:00,18.0829900253,2.11275639482,6.07013710729,0.0,4.9500482616,4.9500482616,0.453151638958,0.0,0.453151638958
 06/20  14:00:00,18.3208226656,2.11275639482,6.30796974756,0.0,4.9500482616,4.9500482616,0.453105584753,0.0,0.453105584753
 06/20  15:00:00,18.454817572,2.11275639482,6.441964654,0.0,4.9500482616,4.9500482616,0.453100127659,0.0,0.453100127659
 06/20  16:00:00,18.5761028743,2.11275639482,6.56324995625,0.0,4.9500482616,4.9500482616,0.45313257601,0.0,0.45313257601
 06/20  17:00:00,13.1294138408,2.11275639482,5.51660382198,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/20  18:00:00,10.8162846393,2.11275639482,4.85349070771,0.0,1.6500160872,2.2000214496,0.453106397971,0.0,0.453106397971
 06/20  19:00:00,10.4024272739,2.11275639482,4.43963334227,0.0,1.6500160872,2.2000214496,0.453100541805,0.0,0.453100541805
 06/20  20:00:00,10.4351983934,2.11275639482,3.87090982414,0.0,1.1000107248,2.2000214496,0.453097976963,0.0,0.453097976963
 06/20  21:00:00,11.3266761398,2.11275639482,3.61088757062,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307276695,0.0,0.45307276695
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071746471,0.0,0.453071746471
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305506195,0.0,0.45305506195
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072589357,0.0,0.453072589357
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055877287,0.0,0.453055877287
 06/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  06:00:00,9.8020835253,2.11275639482,4.17163365181,0.0,0.5500053624,2.2000214496,0.453083894256,0.0,0.453083894256
 06/21  07:00:00,9.27509356916,2.11275639482,3.31229963753,0.0,1.6500160872,2.2000214496,0.453088416395,0.0,0.453088416395
 06/21  08:00:00,16.6857111787,2.11275639482,4.6728582607,0.0,4.9500482616,4.9500482616,0.453126628747,0.0,0.453126628747
 06/21  09:00:00,17.1969625191,2.11275639482,5.18410960108,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/21  10:00:00,17.5926097599,2.11275639482,5.57975684186,0.0,4.9500482616,4.9500482616,0.453126681576,0.0,0.453126681576
 06/21  11:00:00,17.8518101725,2.11275639482,5.83895725447,0.0,4.9500482616,4.9500482616,0.453132426041,0.0,0.453132426041
 06/21  12:00:00,17.0629487983,2.11275639482,5.6001012427,0.0,4.9500482616,4.4000428992,0.453149314204,0.0,0.453149314204
 06/21  13:00:00,18.1875386652,2.11275639482,6.17468574718,0.0,4.9500482616,4.9500482616,0.453127233823,0.0,0.453127233823
 06/21  14:00:00,18.35305156,2.11275639482,6.340198642,0.0,4.9500482616,4.9500482616,0.453128984854,0.0,0.453128984854
 06/21  15:00:00,18.5806678714,2.11275639482,6.56781495335,0.0,4.9500482616,4.9500482616,0.453121132092,0.0,0.453121132092
 06/21  16:00:00,18.8174886177,2.11275639482,6.80463569965,0.0,4.9500482616,4.9500482616,0.453117213427,0.0,0.453117213427
 06/21  17:00:00,13.3655729913,2.11275639482,5.75276297253,0.0,2.750026812,2.750026812,0.453106996838,0.0,0.453106996838
 06/21  18:00:00,11.0340257785,2.11275639482,5.07123184691,0.0,1.6500160872,2.2000214496,0.453101296266,0.0,0.453101296266
 06/21  19:00:00,10.6857312978,2.11275639482,4.72293736616,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  20:00:00,10.8661240207,2.11275639482,4.3018354515,0.0,1.1000107248,2.2000214496,0.453101154477,0.0,0.453101154477
 06/21  21:00:00,11.6892111325,2.11275639482,3.97342256328,0.0,1.1000107248,2.2000214496,0.453082020347,0.0,0.453082020347
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079558674,0.0,0.453079558674
 06/21  24:00:00,5.07565616908,0.177492247105,0.120139791171,0.0,0.2750026812,2.2000214496,0.453062891451,0.0,0.453062891451
 06/22  01:00:00,5.07440317933,0.177492247105,0.118886801419,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  02:00:00,5.0704415568,0.177492247105,0.114925178891,0.0,0.2750026812,2.2000214496,0.453081746332,0.0,0.453081746332
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063542415,0.0,0.453063542415
 06/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089141275,0.0,0.453089141275
 06/22  06:00:00,10.0003264857,2.11275639482,4.36987661223,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,9.72821734316,2.11275639482,3.76542341154,0.0,1.6500160872,2.2000214496,0.453097188299,0.0,0.453097188299
 06/22  08:00:00,17.2600248911,2.11275639482,5.24717197304,0.0,4.9500482616,4.9500482616,0.453119263866,0.0,0.453119263866
 06/22  09:00:00,17.7978434774,2.11275639482,5.78499055938,0.0,4.9500482616,4.9500482616,0.45313091444,0.0,0.45313091444
 06/22  10:00:00,18.339235904,2.11275639482,6.32638298597,0.0,4.9500482616,4.9500482616,0.45312852597,0.0,0.45312852597
 06/22  11:00:00,18.6953487965,2.11275639482,6.68249587849,0.0,4.9500482616,4.9500482616,0.453141239926,0.0,0.453141239926
 06/22  12:00:00,18.0504491606,2.11275639482,6.58760160496,0.0,4.9500482616,4.4000428992,0.453156754754,0.0,0.453156754754
 06/22  13:00:00,19.1561341178,2.11275639482,7.14328119983,0.0,4.9500482616,4.9500482616,0.453126623727,0.0,0.453126623727
 06/22  14:00:00,19.2183686433,2.11275639482,7.20551572525,0.0,4.9500482616,4.9500482616,0.453090886327,0.0,0.453090886327
 06/22  15:00:00,19.2374561425,2.11275639482,7.22460322447,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/22  16:00:00,19.213256604,2.11275639482,7.20040368595,0.0,4.9500482616,4.9500482616,0.453120807338,0.0,0.453120807338
 06/22  17:00:00,13.6113612154,2.11275639482,5.99855119657,0.0,2.750026812,2.750026812,0.453112180231,0.0,0.453112180231
 06/22  18:00:00,11.4905766975,2.11275639482,5.52778276587,0.0,1.6500160872,2.2000214496,0.453105752998,0.0,0.453105752998
 06/22  19:00:00,11.1915750699,2.11275639482,5.22878113824,0.0,1.6500160872,2.2000214496,0.453098033038,0.0,0.453098033038
 06/22  20:00:00,11.2127585242,2.11275639482,4.64846995495,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  21:00:00,12.0734656542,2.11275639482,4.35767708495,0.0,1.1000107248,2.2000214496,0.4530821648,0.0,0.4530821648
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082788266,0.0,0.453082788266
 06/22  23:00:00,4.98499610208,0.118328164737,0.088643806544,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  24:00:00,5.29530708176,0.296005792841,0.221277158116,0.0,0.2750026812,2.2000214496,0.453066078489,0.0,0.453066078489
 06/23  01:00:00,5.27868867982,0.296191173841,0.204473375179,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  02:00:00,5.52600993814,0.444286760762,0.303699046571,0.0,0.2750026812,2.2000214496,0.45308494909,0.0,0.45308494909
 06/23  03:00:00,5.17804248142,0.236656329473,0.163362021142,0.0,0.2750026812,2.2000214496,0.453085225343,0.0,0.453085225343
 06/23  04:00:00,5.07630610702,0.177492247105,0.120789729109,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  05:00:00,5.35179467164,0.177492247105,0.121275612536,0.0,0.5500053624,2.2000214496,0.453088166204,0.0,0.453088166204
 06/23  06:00:00,10.4932327959,2.11275639482,4.86278292244,0.0,0.5500053624,2.2000214496,0.453079836239,0.0,0.453079836239
 06/23  07:00:00,10.0958890891,2.11275639482,4.13309515752,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  08:00:00,17.7305959116,2.11275639482,5.71774299361,0.0,4.9500482616,4.9500482616,0.453104640972,0.0,0.453104640972
 06/23  09:00:00,18.1753046156,2.11275639482,6.16245169759,0.0,4.9500482616,4.9500482616,0.453125292939,0.0,0.453125292939
 06/23  10:00:00,18.4269635338,2.11275639482,6.41411061579,0.0,4.9500482616,4.9500482616,0.453128494722,0.0,0.453128494722
 06/23  11:00:00,18.6477394268,2.11275639482,6.63488650873,0.0,4.9500482616,4.9500482616,0.453142477553,0.0,0.453142477553
 06/23  12:00:00,17.9583961314,2.11275639482,6.49554857579,0.0,4.9500482616,4.4000428992,0.453148846006,0.0,0.453148846006
 06/23  13:00:00,19.1141423919,2.11275639482,7.10128947391,0.0,4.9500482616,4.9500482616,0.453149592179,0.0,0.453149592179
 06/23  14:00:00,19.2897446275,2.11275639482,7.27689170947,0.0,4.9500482616,4.9500482616,0.45310304788,0.0,0.45310304788
 06/23  15:00:00,19.3652421925,2.11275639482,7.35238927446,0.0,4.9500482616,4.9500482616,0.453121412195,0.0,0.453121412195
 06/23  16:00:00,19.6188815438,2.11275639482,7.60602862577,0.0,4.9500482616,4.9500482616,0.453127223914,0.0,0.453127223914
 06/23  17:00:00,14.1646737428,2.11275639482,6.55186372396,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/23  18:00:00,11.7284673581,2.11275639482,5.76567342646,0.0,1.6500160872,2.2000214496,0.453107630998,0.0,0.453107630998
 06/23  19:00:00,11.3052481089,2.11275639482,5.34245417725,0.0,1.6500160872,2.2000214496,0.453094246239,0.0,0.453094246239
 06/23  20:00:00,11.4123869955,2.11275639482,4.8480984263,0.0,1.1000107248,2.2000214496,0.453101221134,0.0,0.453101221134
 06/23  21:00:00,12.2673378334,2.11275639482,4.55154926417,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081688929,0.0,0.453081688929
 06/23  23:00:00,5.22934161585,0.266331061157,0.184986423891,0.0,0.2750026812,2.2000214496,0.453083395639,0.0,0.453083395639
 06/23  24:00:00,5.71889737173,0.533218265315,0.407654975614,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/24  01:00:00,4.56968347863,0.207259669289,0.134405040939,0.0,0.2750026812,1.6500160872,0.453082121519,0.0,0.453082121519
 06/24  02:00:00,4.88619323679,0.384937297394,0.273237170989,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  03:00:00,4.72402791453,0.296005792841,0.200003353282,0.0,0.2750026812,1.6500160872,0.453065259388,0.0,0.453065259388
 06/24  04:00:00,4.52411842796,0.177492247105,0.118607412451,0.0,0.2750026812,1.6500160872,0.453082488831,0.0,0.453082488831
 06/24  05:00:00,4.52427016959,0.177492247105,0.118759154085,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  06:00:00,10.548724393,2.11275639482,4.91827451952,0.0,0.5500053624,2.2000214496,0.453076005893,0.0,0.453076005893
 06/24  07:00:00,8.97121447203,2.11275639482,4.10843126521,0.0,0.5500053624,2.2000214496,0.453091314284,0.0,0.453091314284
 06/24  08:00:00,10.9683758401,2.11275639482,4.45557654609,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  09:00:00,10.9085014348,2.11275639482,4.39570214076,0.0,1.6500160872,2.750026812,0.453107710334,0.0,0.453107710334
 06/24  10:00:00,11.1373536171,2.11275639482,4.62455432312,0.0,1.6500160872,2.750026812,0.453105217381,0.0,0.453105217381
 06/24  11:00:00,11.4870874725,2.11275639482,4.97428817845,0.0,1.6500160872,2.750026812,0.453090161274,0.0,0.453090161274
 06/24  12:00:00,9.66343873807,2.11275639482,4.80065553124,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  13:00:00,9.80674097277,2.11275639482,4.94395776595,0.0,0.8250080436,1.9250187684,0.453106698795,0.0,0.453106698795
 06/24  14:00:00,10.0359629295,2.11275639482,5.1731797227,0.0,0.8250080436,1.9250187684,0.453089395444,0.0,0.453089395444
 06/24  15:00:00,10.2033802151,2.11275639482,5.34059700829,0.0,0.8250080436,1.9250187684,0.453084563851,0.0,0.453084563851
 06/24  16:00:00,10.0845411452,2.11275639482,5.22175793839,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,9.19836734309,2.11275639482,5.16059217987,0.0,0.2750026812,1.6500160872,0.453068138007,0.0,0.453068138007
 06/24  18:00:00,2.34939022022,0.192283267697,0.23208818412,0.0,0.2750026812,1.6500160872,0.453083689186,0.0,0.453083689186
 06/24  19:00:00,2.56941594168,0.295820411841,0.348576761432,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,3.9413662526,0.45427102849,0.410576455707,0.0,0.2750026812,1.6500160872,0.45308586298,0.0,0.45308586298
 06/24  21:00:00,4.96124410003,0.414519338578,0.31870599305,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  22:00:00,4.89880192831,0.385029987894,0.285753172009,0.0,0.2750026812,1.6500160872,0.453081147243,0.0,0.453081147243
 06/24  23:00:00,5.04014546021,0.473868801946,0.338257889861,0.0,0.2750026812,1.6500160872,0.453078768781,0.0,0.453078768781
 06/24  24:00:00,4.63976726811,0.236656329473,0.175092170231,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  01:00:00,4.72807400288,0.295820411841,0.204234822638,0.0,0.2750026812,1.6500160872,0.453076138135,0.0,0.453076138135
 06/25  02:00:00,4.84794096184,0.35554063721,0.264381556227,0.0,0.2750026812,1.6500160872,0.453055515307,0.0,0.453055515307
 06/25  03:00:00,4.53855375771,0.177492247105,0.1330427422,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  04:00:00,4.64060810761,0.236656329473,0.175933009733,0.0,0.2750026812,1.6500160872,0.453068674012,0.0,0.453068674012
 06/25  05:00:00,4.52255224361,0.177492247105,0.117041228103,0.0,0.2750026812,1.6500160872,0.453076143056,0.0,0.453076143056
 06/25  06:00:00,2.87962933077,0.118328164737,0.0686157309675,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  07:00:00,2.22178584669,0.177492247105,0.11927483118,0.0,0.2750026812,1.6500160872,0.45306861463,0.0,0.45306861463
 06/25  08:00:00,2.38747705534,0.266516442157,0.195941844777,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  09:00:00,2.9072353215,0.518427244723,0.463789308373,0.0,0.2750026812,1.6500160872,0.453083929276,0.0,0.453083929276
 06/25  10:00:00,3.75606970091,0.947072785886,0.883978146621,0.0,0.2750026812,1.6500160872,0.45308006228,0.0,0.45308006228
 06/25  11:00:00,4.27575242772,1.18220789238,1.16852576694,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  12:00:00,3.89035485848,1.01441427372,0.95092181635,0.0,0.2750026812,1.6500160872,0.453084953842,0.0,0.453084953842
 06/25  13:00:00,4.44639380404,1.25473420643,1.26664082921,0.0,0.2750026812,1.6500160872,0.453093060569,0.0,0.453093060569
 06/25  14:00:00,4.24705712169,1.1106163992,1.21142195408,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  15:00:00,4.63375211183,1.25473420643,1.453999137,0.0,0.2750026812,1.6500160872,0.453084505907,0.0,0.453084505907
 06/25  16:00:00,4.47342962917,1.1106163992,1.43779446157,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  17:00:00,4.80149277305,1.25473420643,1.62173979822,0.0,0.2750026812,1.6500160872,0.453086484509,0.0,0.453086484509
 06/25  18:00:00,4.50475519237,1.1106163992,1.46912002476,0.0,0.2750026812,1.6500160872,0.453076827723,0.0,0.453076827723
 06/25  19:00:00,4.73514258207,1.25473420643,1.55538960724,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  20:00:00,5.40354991027,1.1106163992,1.21641474266,0.0,0.2750026812,1.6500160872,0.453081349717,0.0,0.453081349717
 06/25  21:00:00,6.69297778784,1.25473420643,1.21022481301,0.0,0.2750026812,1.6500160872,0.453090346024,0.0,0.453090346024
 06/25  22:00:00,6.29941032974,1.07454060215,0.996850959184,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  23:00:00,6.53878151415,1.21865840937,1.09210433638,0.0,0.2750026812,1.6500160872,0.453084112563,0.0,0.453084112563
 06/25  24:00:00,6.17117641284,1.02643953941,0.916718105027,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,7.11034840159,1.23716470783,1.09515956296,0.0,0.2750026812,2.2000214496,0.45308074677,0.0,0.45308074677
 06/26  02:00:00,6.67132810611,1.01441427372,0.878889701582,0.0,0.2750026812,2.2000214496,0.453081463382,0.0,0.453081463382
 06/26  03:00:00,6.78316058866,1.13510608281,0.870030375049,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,5.55682502187,0.484982713986,0.293818177082,0.0,0.2750026812,2.2000214496,0.453081931124,0.0,0.453081931124
 06/26  05:00:00,5.34121663795,0.177492247105,0.110697578839,0.0,0.5500053624,2.2000214496,0.453090377531,0.0,0.453090377531
 06/26  06:00:00,10.0036818073,2.11275639482,4.3732319338,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  07:00:00,9.34263107601,2.11275639482,3.37983714439,0.0,1.6500160872,2.2000214496,0.45307757236,0.0,0.45307757236
 06/26  08:00:00,16.3589109467,2.11275639482,4.34605802873,0.0,4.9500482616,4.9500482616,0.453109077308,0.0,0.453109077308
 06/26  09:00:00,16.5878292903,2.11275639482,4.5749763723,0.0,4.9500482616,4.9500482616,0.453118290362,0.0,0.453118290362
 06/26  10:00:00,16.7566557936,2.11275639482,4.74380287562,0.0,4.9500482616,4.9500482616,0.4531280462,0.0,0.4531280462
 06/26  11:00:00,16.7837960324,2.11275639482,4.77094311438,0.0,4.9500482616,4.9500482616,0.453114594276,0.0,0.453114594276
 06/26  12:00:00,15.9146873588,2.11275639482,4.45183980313,0.0,4.9500482616,4.4000428992,0.453127533688,0.0,0.453127533688
 06/26  13:00:00,16.7901439313,2.11275639482,4.77729101329,0.0,4.9500482616,4.9500482616,0.453124747343,0.0,0.453124747343
 06/26  14:00:00,16.535146756,2.11275639482,4.52229383799,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  15:00:00,16.1745547402,2.11275639482,4.16170182218,0.0,4.9500482616,4.9500482616,0.453109358111,0.0,0.453109358111
 06/26  16:00:00,16.2485839478,2.11275639482,4.23573102978,0.0,4.9500482616,4.9500482616,0.453116413546,0.0,0.453116413546
 06/26  17:00:00,11.2320405009,2.11275639482,3.61923048205,0.0,2.750026812,2.750026812,0.453111319775,0.0,0.453111319775
 06/26  18:00:00,9.14381494866,2.11275639482,3.18102101704,0.0,1.6500160872,2.2000214496,0.45309270713,0.0,0.45309270713
 06/26  19:00:00,8.98523734197,2.11275639482,3.02244341035,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/26  20:00:00,9.02343105058,2.11275639482,2.45914248136,0.0,1.1000107248,2.2000214496,0.453093807844,0.0,0.453093807844
 06/26  21:00:00,9.7366828787,2.11275639482,2.02089430947,0.0,1.1000107248,2.2000214496,0.453083437322,0.0,0.453083437322
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084527916,0.0,0.453084527916
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065974926,0.0,0.453065974926
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083036556,0.0,0.453083036556
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066012946,0.0,0.453066012946
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088658536,0.0,0.453088658536
 06/27  06:00:00,7.40364558143,2.11275639482,1.77319570794,0.0,0.5500053624,2.2000214496,0.453079409817,0.0,0.453079409817
 06/27  07:00:00,7.35650360877,2.11275639482,1.39370967715,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  08:00:00,14.8242256523,2.11275639482,2.81137273423,0.0,4.9500482616,4.9500482616,0.453116325239,0.0,0.453116325239
 06/27  09:00:00,15.3525573371,2.11275639482,3.33970441905,0.0,4.9500482616,4.9500482616,0.453130721054,0.0,0.453130721054
 06/27  10:00:00,15.8233368333,2.11275639482,3.81048391527,0.0,4.9500482616,4.9500482616,0.453131114708,0.0,0.453131114708
 06/27  11:00:00,16.0853742208,2.11275639482,4.07252130279,0.0,4.9500482616,4.9500482616,0.453135729247,0.0,0.453135729247
 06/27  12:00:00,15.3140476121,2.11275639482,3.85120005648,0.0,4.9500482616,4.4000428992,0.453142559271,0.0,0.453142559271
 06/27  13:00:00,16.4769804279,2.11275639482,4.46412750991,0.0,4.9500482616,4.9500482616,0.453148972075,0.0,0.453148972075
 06/27  14:00:00,16.77754947,2.11275639482,4.76469655197,0.0,4.9500482616,4.9500482616,0.453119846719,0.0,0.453119846719
 06/27  15:00:00,17.0738124703,2.11275639482,5.06095955227,0.0,4.9500482616,4.9500482616,0.453095326157,0.0,0.453095326157
 06/27  16:00:00,17.3062044349,2.11275639482,5.29335151692,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  17:00:00,11.9012393327,2.11275639482,4.28842931392,0.0,2.750026812,2.750026812,0.453123885148,0.0,0.453123885148
 06/27  18:00:00,9.6451849354,2.11275639482,3.68239100378,0.0,1.6500160872,2.2000214496,0.453107908809,0.0,0.453107908809
 06/27  19:00:00,9.38597450418,2.11275639482,3.42318057256,0.0,1.6500160872,2.2000214496,0.45309206629,0.0,0.45309206629
 06/27  20:00:00,9.38286338159,2.11275639482,2.81857481237,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  21:00:00,10.2365151229,2.11275639482,2.5207265537,0.0,1.1000107248,2.2000214496,0.4530960357,0.0,0.4530960357
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083751947,0.0,0.453083751947
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082188941,0.0,0.453082188941
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065120354,0.0,0.453065120354
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082119598,0.0,0.453082119598
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065036503,0.0,0.453065036503
 06/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,7.89072933442,2.11275639482,2.26027946093,0.0,0.5500053624,2.2000214496,0.453058813496,0.0,0.453058813496
 06/28  07:00:00,8.01627634169,2.11275639482,2.05348241007,0.0,1.6500160872,2.2000214496,0.453097708907,0.0,0.453097708907
 06/28  08:00:00,15.48019529,2.11275639482,3.46734237193,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  09:00:00,16.0113805606,2.11275639482,3.99852764256,0.0,4.9500482616,4.9500482616,0.453128215134,0.0,0.453128215134
 06/28  10:00:00,16.4931829754,2.11275639482,4.48033005733,0.0,4.9500482616,4.9500482616,0.453128305658,0.0,0.453128305658
 06/28  11:00:00,16.895916485,2.11275639482,4.88306356702,0.0,4.9500482616,4.9500482616,0.453133576559,0.0,0.453133576559
 06/28  12:00:00,16.1577456636,2.11275639482,4.69489810802,0.0,4.9500482616,4.4000428992,0.453147539451,0.0,0.453147539451
 06/28  13:00:00,17.3140698806,2.11275639482,5.30121696257,0.0,4.9500482616,4.9500482616,0.453132929977,0.0,0.453132929977
 06/28  14:00:00,17.6436077428,2.11275639482,5.63075482475,0.0,4.9500482616,4.9500482616,0.453092712723,0.0,0.453092712723
 06/28  15:00:00,17.8091416339,2.11275639482,5.79628871591,0.0,4.9500482616,4.9500482616,0.453086022047,0.0,0.453086022047
 06/28  16:00:00,17.8586501908,2.11275639482,5.84579727276,0.0,4.9500482616,4.9500482616,0.45313591725,0.0,0.45313591725
 06/28  17:00:00,12.3550930295,2.11275639482,4.74228301072,0.0,2.750026812,2.750026812,0.453108453502,0.0,0.453108453502
 06/28  18:00:00,10.102448492,2.11275639482,4.13965456038,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  19:00:00,9.76430154297,2.11275639482,3.80150761135,0.0,1.6500160872,2.2000214496,0.453099353911,0.0,0.453099353911
 06/28  20:00:00,9.84560021526,2.11275639482,3.28131164604,0.0,1.1000107248,2.2000214496,0.453092230634,0.0,0.453092230634
 06/28  21:00:00,10.6892852979,2.11275639482,2.97349672863,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307937353,0.0,0.45307937353
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060471101,0.0,0.453060471101
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077427815,0.0,0.453077427815
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060269223,0.0,0.453060269223
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077239831,0.0,0.453077239831
 06/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  06:00:00,8.46581262184,2.11275639482,2.83536274835,0.0,0.5500053624,2.2000214496,0.453088728182,0.0,0.453088728182
 06/29  07:00:00,8.4311739843,2.11275639482,2.46838005267,0.0,1.6500160872,2.2000214496,0.453101836127,0.0,0.453101836127
 06/29  08:00:00,16.0354389804,2.11275639482,4.02258606238,0.0,4.9500482616,4.9500482616,0.453122035216,0.0,0.453122035216
 06/29  09:00:00,16.6253664926,2.11275639482,4.61251357456,0.0,4.9500482616,4.9500482616,0.453131027552,0.0,0.453131027552
 06/29  10:00:00,16.9389258097,2.11275639482,4.92607289172,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  11:00:00,17.1764498143,2.11275639482,5.16359689632,0.0,4.9500482616,4.9500482616,0.453127989128,0.0,0.453127989128
 06/29  12:00:00,16.6416105403,2.11275639482,5.17876298469,0.0,4.9500482616,4.4000428992,0.453136456918,0.0,0.453136456918
 06/29  13:00:00,17.785365013,2.11275639482,5.77251209497,0.0,4.9500482616,4.9500482616,0.453141209104,0.0,0.453141209104
 06/29  14:00:00,17.763096053,2.11275639482,5.750243135,0.0,4.9500482616,4.9500482616,0.453086366594,0.0,0.453086366594
 06/29  15:00:00,17.7110970877,2.11275639482,5.69824416968,0.0,4.9500482616,4.9500482616,0.453119743161,0.0,0.453119743161
 06/29  16:00:00,17.8664130219,2.11275639482,5.85356010392,0.0,4.9500482616,4.9500482616,0.453112875171,0.0,0.453112875171
 06/29  17:00:00,12.6271700968,2.11275639482,5.01436007799,0.0,2.750026812,2.750026812,0.453090485946,0.0,0.453090485946
 06/29  18:00:00,10.2828340281,2.11275639482,4.32004009647,0.0,1.6500160872,2.2000214496,0.453103601103,0.0,0.453103601103
 06/29  19:00:00,9.83469696416,2.11275639482,3.87190303254,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,10.01115332,2.11275639482,3.44686475082,0.0,1.1000107248,2.2000214496,0.453101679106,0.0,0.453101679106
 06/29  21:00:00,10.9899037481,2.11275639482,3.27411517891,0.0,1.1000107248,2.2000214496,0.453089747062,0.0,0.453089747062
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306900037,0.0,0.45306900037
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.240892106342,0.0,0.240892106342
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.232087101956,0.0,0.232087101956
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068747986,0.0,0.453068747986
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085609729,0.0,0.453085609729
 06/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076388744,0.0,0.453076388744
 06/30  06:00:00,9.00181774753,2.11275639482,3.37136787404,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  07:00:00,9.02886851944,2.11275639482,3.06607458782,0.0,1.6500160872,2.2000214496,0.453104387735,0.0,0.453104387735
 06/30  08:00:00,16.756782716,2.11275639482,4.743929798,0.0,4.9500482616,4.9500482616,0.453126761881,0.0,0.453126761881
 06/30  09:00:00,17.2937150414,2.11275639482,5.28086212333,0.0,4.9500482616,4.9500482616,0.453036571851,0.0,0.453036571851
 06/30  10:00:00,17.7349197129,2.11275639482,5.72206679485,0.0,4.9500482616,4.9500482616,0.453131131277,0.0,0.453131131277
