Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/30  11:00:00,17.9951026348,2.11275639482,5.9822497168,0.0,4.9500482616,4.9500482616,0.45311522032,0.0,0.45311522032
 06/30  12:00:00,17.1569670935,2.11275639482,5.69411953786,0.0,4.9500482616,4.4000428992,0.45312628947,0.0,0.45312628947
 06/30  13:00:00,18.2672927481,2.11275639482,6.25443983008,0.0,4.9500482616,4.9500482616,0.453150299168,0.0,0.453150299168
 06/30  14:00:00,18.4499266991,2.11275639482,6.43707378111,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/30  15:00:00,18.5605910517,2.11275639482,6.54773813366,0.0,4.9500482616,4.9500482616,0.45310443406,0.0,0.45310443406
 06/30  16:00:00,18.7101264172,2.11275639482,6.69727349917,0.0,4.9500482616,4.9500482616,0.453110118858,0.0,0.453110118858
 06/30  17:00:00,13.3203347383,2.11275639482,5.70752471944,0.0,2.750026812,2.750026812,0.45310358174,0.0,0.45310358174
 06/30  18:00:00,11.0848195185,2.11275639482,5.12202558692,0.0,1.6500160872,2.2000214496,0.453106069721,0.0,0.453106069721
 06/30  19:00:00,10.7411084241,2.11275639482,4.77831449244,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  20:00:00,10.7155599214,2.11275639482,4.15127135214,0.0,1.1000107248,2.2000214496,0.453095546577,0.0,0.453095546577
 06/30  21:00:00,11.5982408768,2.11275639482,3.88245230763,0.0,1.1000107248,2.2000214496,0.453080439183,0.0,0.453080439183
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073623621,0.0,0.453073623621
 06/30  24:00:00,5.07957563439,0.177492247105,0.124059256478,0.0,0.2750026812,2.2000214496,0.453056404189,0.0,0.453056404189
 07/01  01:00:00,4.52382110079,0.177492247105,0.118310085281,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.51787889359,0.177492247105,0.112367878085,0.0,0.2750026812,1.6500160872,0.45307457889,0.0,0.45307457889
 07/01  03:00:00,4.50897516831,0.177492247105,0.103464152806,0.0,0.2750026812,1.6500160872,0.453056019249,0.0,0.453056019249
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307836748,0.0,0.45307836748
 07/01  06:00:00,9.54122184659,2.11275639482,3.9107719731,0.0,0.5500053624,2.2000214496,0.453068806494,0.0,0.453068806494
 07/01  07:00:00,8.10748570691,2.11275639482,3.24470250008,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,10.4360701688,2.11275639482,3.92327087475,0.0,1.6500160872,2.750026812,0.453094500661,0.0,0.453094500661
 07/01  09:00:00,11.0559859966,2.11275639482,4.54318670261,0.0,1.6500160872,2.750026812,0.453105916964,0.0,0.453105916964
 07/01  10:00:00,11.6559808691,2.11275639482,5.14318157508,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,11.7512207822,2.11275639482,5.23842148816,0.0,1.6500160872,2.750026812,0.453108405924,0.0,0.453108405924
 07/01  12:00:00,9.70268848455,2.11275639482,4.83990527773,0.0,0.8250080436,1.9250187684,0.453098356568,0.0,0.453098356568
 07/01  13:00:00,9.85895374029,2.11275639482,4.99617053346,0.0,0.8250080436,1.9250187684,0.453069649944,0.0,0.453069649944
 07/01  14:00:00,10.1363200335,2.11275639482,5.27353682672,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  15:00:00,10.4850316664,2.11275639482,5.62224845961,0.0,0.8250080436,1.9250187684,0.453086196371,0.0,0.453086196371
 07/01  16:00:00,10.6858830503,2.11275639482,5.82309984349,0.0,0.8250080436,1.9250187684,0.453080945117,0.0,0.453080945117
 07/01  17:00:00,9.59503327735,2.11275639482,5.55725811413,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  18:00:00,2.49777527497,0.281307462749,0.291449043817,0.0,0.2750026812,1.6500160872,0.453088938696,0.0,0.453088938696
 07/01  19:00:00,3.3962718963,0.751546647352,0.719706480542,0.0,0.2750026812,1.6500160872,0.453087492624,0.0,0.453087492624
 07/01  20:00:00,4.73452392784,0.896035216574,0.761969942862,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  21:00:00,5.95940765662,0.966127829982,0.765261058236,0.0,0.2750026812,1.6500160872,0.453082858101,0.0,0.453082858101
 07/01  22:00:00,6.09838853696,1.0508023374,0.819567431159,0.0,0.2750026812,1.6500160872,0.453080407636,0.0,0.453080407636
 07/01  23:00:00,6.05048391014,1.01173075979,0.810734381949,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,6.26324101261,1.13529146381,0.899930780397,0.0,0.2750026812,1.6500160872,0.453074035719,0.0,0.453074035719
 07/02  01:00:00,5.91200191626,0.966127829982,0.717855317878,0.0,0.2750026812,1.6500160872,0.45307656677,0.0,0.45307656677
 07/02  02:00:00,5.96144175467,1.00519940759,0.72822357867,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,6.00474378059,1.0401530238,0.736571988393,0.0,0.2750026812,1.6500160872,0.453083601812,0.0,0.453083601812
 07/02  04:00:00,5.87427947529,0.966313210982,0.679947495908,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,5.39721352132,0.718281249851,0.450913503066,0.0,0.2750026812,1.6500160872,0.453083438402,0.0,0.453083438402
 07/02  06:00:00,3.5995923743,0.548079376761,0.358827562471,0.0,0.2750026812,1.6500160872,0.453082609665,0.0,0.453082609665
 07/02  07:00:00,3.27651123293,0.80214584303,0.549346621498,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,4.04611761307,1.16519849471,0.955900349954,0.0,0.2750026812,1.6500160872,0.453078891087,0.0,0.453078891087
 07/02  09:00:00,4.05354710968,1.08157038056,1.04695796072,0.0,0.2750026812,1.6500160872,0.453085484714,0.0,0.453085484714
 07/02  10:00:00,4.56217946231,1.25491958743,1.38224110648,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,4.41408723495,1.1104310182,1.37863744834,0.0,0.2750026812,1.6500160872,0.453084213521,0.0,0.453084213521
 07/02  12:00:00,5.32429045981,1.46926198385,1.93000970755,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,5.29292890734,1.37835901374,1.9895511252,0.0,0.2750026812,1.6500160872,0.453091224426,0.0,0.453091224426
 07/02  14:00:00,6.00728715574,1.66574251391,2.41652587343,0.0,0.2750026812,1.6500160872,0.453082774221,0.0,0.453082774221
 07/02  15:00:00,5.57047445846,1.44980647921,2.19564921085,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,6.17415344369,1.68360438028,2.565530295,0.0,0.2750026812,1.6500160872,0.453079313517,0.0,0.453079313517
 07/02  17:00:00,5.73482050612,1.46766834558,2.34213339213,0.0,0.2750026812,1.6500160872,0.45308116001,0.0,0.45308116001
 07/02  18:00:00,6.16213645294,1.70146624665,2.53565143789,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,5.41258132089,1.44980647921,2.03775607327,0.0,0.2750026812,1.6500160872,0.453080485146,0.0,0.453080485146
 07/02  20:00:00,6.84014113492,1.66574251391,2.09787985261,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  21:00:00,7.38822533908,1.43194461284,1.72826195783,0.0,0.2750026812,1.6500160872,0.453083321641,0.0,0.453083321641
 07/02  22:00:00,7.63285605674,1.59429504843,1.8105422399,0.0,0.2750026812,1.6500160872,0.453084730443,0.0,0.453084730443
 07/02  23:00:00,7.24941545749,1.46766834558,1.5537283435,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,7.20472745502,1.49307780568,1.48363088094,0.0,0.2750026812,1.6500160872,0.45307141715,0.0,0.45307141715
 07/03  01:00:00,7.52249539123,1.37835901374,1.36611224669,0.0,0.2750026812,2.2000214496,0.453088217821,0.0,0.453088217821
 07/03  02:00:00,7.75555869279,1.56750224888,1.4100323131,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,7.52008476376,1.4378985683,1.30416206466,0.0,0.2750026812,2.2000214496,0.453087902567,0.0,0.453087902567
 07/03  04:00:00,7.25416012365,1.34422891927,1.13190707357,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  05:00:00,7.06956879814,1.1104310182,0.906110967933,0.0,0.5500053624,2.2000214496,0.453088257772,0.0,0.453088257772
 07/03  06:00:00,10.3058513182,2.11275639482,4.6754014447,0.0,0.5500053624,2.2000214496,0.453079472379,0.0,0.453079472379
 07/03  07:00:00,10.5909426714,2.11275639482,4.62814873979,0.0,1.6500160872,2.2000214496,0.453098964237,0.0,0.453098964237
 07/03  08:00:00,18.5473921312,2.11275639482,6.53453921314,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/03  09:00:00,19.0768630149,2.11275639482,7.06401009689,0.0,4.9500482616,4.9500482616,0.453113568032,0.0,0.453113568032
 07/03  10:00:00,19.6375772729,2.11275639482,7.62472435485,0.0,4.9500482616,4.9500482616,0.453128989626,0.0,0.453128989626
 07/03  11:00:00,20.1499806372,2.11275639482,8.13712771919,0.0,4.9500482616,4.9500482616,0.453133934059,0.0,0.453133934059
 07/03  12:00:00,19.6808197302,2.11275639482,8.21797217462,0.0,4.9500482616,4.4000428992,0.453144528745,0.0,0.453144528745
 07/03  13:00:00,20.7473300946,2.11275639482,8.73447717656,0.0,4.9500482616,4.9500482616,0.453106829234,0.0,0.453106829234
 07/03  14:00:00,20.8241211004,2.11275639482,8.81126818238,0.0,4.9500482616,4.9500482616,0.453114868933,0.0,0.453114868933
 07/03  15:00:00,21.1983401859,2.11275639482,9.18548726786,0.0,4.9500482616,4.9500482616,0.453106466992,0.0,0.453106466992
 07/03  16:00:00,20.9122185876,2.11275639482,8.89936566957,0.0,4.9500482616,4.9500482616,0.453132602292,0.0,0.453132602292
 07/03  17:00:00,14.2967322359,2.11275639482,6.68392221705,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/03  18:00:00,11.5139051822,2.11275639482,5.55111125056,0.0,1.6500160872,2.2000214496,0.453106696464,0.0,0.453106696464
 07/03  19:00:00,11.3059758102,2.11275639482,5.34318187858,0.0,1.6500160872,2.2000214496,0.453088612515,0.0,0.453088612515
 07/03  20:00:00,11.6820470535,2.11275639482,5.11775848432,0.0,1.1000107248,2.2000214496,0.453100517495,0.0,0.453100517495
 07/03  21:00:00,12.5584158223,2.11275639482,4.84262725303,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.27048625034,0.118513545737,0.0989458926037,0.0,0.5500053624,2.2000214496,0.453081988097,0.0,0.453081988097
 07/03  23:00:00,6.43314261884,0.953325699239,0.701792788793,0.0,0.2750026812,2.2000214496,0.453063072534,0.0,0.453063072534
 07/03  24:00:00,6.34193367957,0.906963747614,0.656945801157,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,6.20461544733,1.13464148437,0.841955194559,0.0,0.2750026812,1.6500160872,0.453078982594,0.0,0.453078982594
 07/04  02:00:00,5.80126176695,0.906963747614,0.666279250937,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,6.01299373255,1.06248989026,0.722485073887,0.0,0.2750026812,1.6500160872,0.453056610866,0.0,0.453056610866
 07/04  04:00:00,5.70846115726,0.87182475041,0.608617638443,0.0,0.2750026812,1.6500160872,0.453070609455,0.0,0.453070609455
 07/04  05:00:00,5.62857971283,0.85524657285,0.54531437158,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,3.30512559246,0.380215701815,0.232224455572,0.0,0.2750026812,1.6500160872,0.453055753839,0.0,0.453055753839
 07/04  07:00:00,3.8942062621,1.08936354429,0.879823949407,0.0,0.2750026812,1.6500160872,0.45308140344,0.0,0.45308140344
 07/04  08:00:00,3.85080889524,0.980239501547,0.945550625286,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,4.66566888603,1.3140836698,1.42656644783,0.0,0.2750026812,1.6500160872,0.453083207937,0.0,0.453083207937
 07/04  10:00:00,4.36176687962,1.05126693584,1.38548117538,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  11:00:00,5.60714725742,1.55968433237,2.12244415665,0.0,0.2750026812,1.6500160872,0.453084357788,0.0,0.453084357788
 07/04  12:00:00,5.34309464084,1.43827404049,1.97980183194,0.0,0.2750026812,1.6500160872,0.453084855329,0.0,0.453084855329
 07/04  13:00:00,5.64209518584,1.58201166533,2.13506475211,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,5.628803952,1.49781359506,2.20597158854,0.0,0.2750026812,1.6500160872,0.453085443132,0.0,0.453085443132
 07/04  15:00:00,6.26025420849,1.67132099717,2.66391444291,0.0,0.2750026812,1.6500160872,0.45308129503,0.0,0.45308129503
 07/04  16:00:00,5.89647542029,1.49781359506,2.47364305683,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,6.53807923199,1.67132099717,2.94173946641,0.0,0.2750026812,1.6500160872,0.45308545829,0.0,0.45308545829
 07/04  18:00:00,5.94929191831,1.49781359506,2.52645955485,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  19:00:00,5.72401406235,1.58201166533,2.21698362862,0.0,0.2750026812,1.6500160872,0.453084693677,0.0,0.453084693677
 07/04  20:00:00,6.58018945684,1.49781359506,2.00585709338,0.0,0.2750026812,1.6500160872,0.453086003321,0.0,0.453086003321
 07/04  21:00:00,7.81485148815,1.64899366421,1.93783905553,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  22:00:00,6.33339247601,1.05126693584,1.05410677177,0.0,0.2750026812,1.6500160872,0.453083960242,0.0,0.453083960242
 07/04  23:00:00,6.79238176959,1.3140836698,1.25027933139,0.0,0.2750026812,1.6500160872,0.453078720151,0.0,0.453078720151
 07/04  24:00:00,6.21313194388,1.05126693584,0.933846239635,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,7.21315358987,1.3140836698,1.12104578927,0.0,0.2750026812,2.2000214496,0.453076602943,0.0,0.453076602943
 07/05  02:00:00,6.72773556716,1.05126693584,0.898444500521,0.0,0.2750026812,2.2000214496,0.453085232248,0.0,0.453085232248
 07/05  03:00:00,7.12579116038,1.3140836698,1.03368335978,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,6.48841841324,0.979739874959,0.730654407479,0.0,0.2750026812,2.2000214496,0.453074180574,0.0,0.453074180574
 07/05  05:00:00,7.27659331038,1.26598260705,0.957583891321,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,10.476143392,2.11275639482,4.84569351846,0.0,0.5500053624,2.2000214496,0.453089396458,0.0,0.453089396458
 07/05  07:00:00,10.4048964904,2.11275639482,4.44210255874,0.0,1.6500160872,2.2000214496,0.453097161213,0.0,0.453097161213
 07/05  08:00:00,17.9902379777,2.11275639482,5.97738505966,0.0,4.9500482616,4.9500482616,0.453125208165,0.0,0.453125208165
 07/05  09:00:00,18.5718388111,2.11275639482,6.55898589311,0.0,4.9500482616,4.9500482616,0.453122499516,0.0,0.453122499516
 07/05  10:00:00,19.0304713125,2.11275639482,7.01761839448,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  11:00:00,19.4421248324,2.11275639482,7.42927191441,0.0,4.9500482616,4.9500482616,0.453129363481,0.0,0.453129363481
 07/05  12:00:00,18.8465704456,2.11275639482,7.38372288998,0.0,4.9500482616,4.4000428992,0.453144191977,0.0,0.453144191977
 07/05  13:00:00,19.9319594074,2.11275639482,7.91910648934,0.0,4.9500482616,4.9500482616,0.453144342313,0.0,0.453144342313
 07/05  14:00:00,20.0175728802,2.11275639482,8.0047199622,0.0,4.9500482616,4.9500482616,0.453110979582,0.0,0.453110979582
 07/05  15:00:00,20.2860428674,2.11275639482,8.27318994933,0.0,4.9500482616,4.9500482616,0.453101620444,0.0,0.453101620444
 07/05  16:00:00,20.630519269,2.11275639482,8.61766635093,0.0,4.9500482616,4.9500482616,0.45311851156,0.0,0.45311851156
 07/05  17:00:00,15.1819586283,2.11275639482,7.56914860945,0.0,2.750026812,2.750026812,0.453108308695,0.0,0.453108308695
 07/05  18:00:00,12.6971210504,2.11275639482,6.73432711878,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,12.1972211282,2.11275639482,6.23442719655,0.0,1.6500160872,2.2000214496,0.453098302554,0.0,0.453098302554
 07/05  20:00:00,12.2133427706,2.11275639482,5.64905420142,0.0,1.1000107248,2.2000214496,0.45309830902,0.0,0.45309830902
 07/05  21:00:00,12.9800275888,2.11275639482,5.26423901959,0.0,1.1000107248,2.2000214496,0.453084094882,0.0,0.453084094882
 07/05  22:00:00,5.52533467808,0.266609132657,0.205698733423,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,6.4534084295,0.906963747614,0.768420551078,0.0,0.2750026812,2.2000214496,0.453079710315,0.0,0.453079710315
 07/05  24:00:00,7.1423763456,1.27894467259,1.08540754221,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,6.74101780028,1.05126693584,0.91172673364,0.0,0.2750026812,2.2000214496,0.453086973792,0.0,0.453086973792
 07/06  02:00:00,7.19397277885,1.3140836698,1.10186497825,0.0,0.2750026812,2.2000214496,0.453080277548,0.0,0.453080277548
 07/06  03:00:00,6.68991904773,1.05126693584,0.860627981089,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  04:00:00,6.89604154104,1.21913061078,0.898886799453,0.0,0.2750026812,2.2000214496,0.453079814813,0.0,0.453079814813
 07/06  05:00:00,6.72728519971,0.966777809423,0.707480578286,0.0,0.5500053624,2.2000214496,0.453088934204,0.0,0.453088934204
 07/06  06:00:00,10.2522043726,2.11275639482,4.62175449908,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,10.43491283,2.11275639482,4.47211889836,0.0,1.6500160872,2.2000214496,0.453097560913,0.0,0.453097560913
 07/06  08:00:00,17.9306075083,2.11275639482,5.91775459023,0.0,4.9500482616,4.9500482616,0.453118286941,0.0,0.453118286941
 07/06  09:00:00,18.4707449552,2.11275639482,6.45789203717,0.0,4.9500482616,4.9500482616,0.453120462116,0.0,0.453120462116
 07/06  10:00:00,19.0226494378,2.11275639482,7.0097965198,0.0,4.9500482616,4.9500482616,0.453129080954,0.0,0.453129080954
 07/06  11:00:00,19.4188541892,2.11275639482,7.40600127114,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  12:00:00,18.6945109687,2.11275639482,7.23166341309,0.0,4.9500482616,4.4000428992,0.453137246976,0.0,0.453137246976
 07/06  13:00:00,19.9043351853,2.11275639482,7.89148226732,0.0,4.9500482616,4.9500482616,0.453146168543,0.0,0.453146168543
 07/06  14:00:00,20.3017260873,2.11275639482,8.28887316925,0.0,4.9500482616,4.9500482616,0.453131479414,0.0,0.453131479414
 07/06  15:00:00,20.4990696993,2.11275639482,8.4862167813,0.0,4.9500482616,4.9500482616,0.453109991825,0.0,0.453109991825
 07/06  16:00:00,20.8144049815,2.11275639482,8.80155206343,0.0,4.9500482616,4.9500482616,0.453121928872,0.0,0.453121928872
 07/06  17:00:00,15.2903069899,2.11275639482,7.67749697109,0.0,2.750026812,2.750026812,0.453104494093,0.0,0.453104494093
 07/06  18:00:00,12.9618423838,2.11275639482,6.99904845213,0.0,1.6500160872,2.2000214496,0.453104000086,0.0,0.453104000086
 07/06  19:00:00,12.3465860209,2.11275639482,6.3837920893,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  20:00:00,12.2183147967,2.11275639482,5.6540262275,0.0,1.1000107248,2.2000214496,0.453102186981,0.0,0.453102186981
 07/06  21:00:00,13.0249252531,2.11275639482,5.30913668388,0.0,1.1000107248,2.2000214496,0.453083390427,0.0,0.453083390427
 07/06  22:00:00,5.62688845383,0.325865905526,0.247995736299,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  23:00:00,7.03852004663,1.19557012406,1.06492579177,0.0,0.2750026812,2.2000214496,0.453082195673,0.0,0.453082195673
 07/06  24:00:00,6.9758961252,1.16978048157,1.02809151282,0.0,0.2750026812,2.2000214496,0.453082106901,0.0,0.453082106901
 07/07  01:00:00,7.07332391642,1.19557012406,1.09972966156,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,6.96914219784,1.16978048157,1.02133758546,0.0,0.2750026812,2.2000214496,0.453087493067,0.0,0.453087493067
 07/07  03:00:00,7.04817807371,1.19557012406,1.07458381885,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  04:00:00,6.89387675657,1.16978048157,0.946072144189,0.0,0.2750026812,2.2000214496,0.453079251638,0.0,0.453079251638
 07/07  05:00:00,7.07652957026,1.12404306318,0.899459695072,0.0,0.5500053624,2.2000214496,0.453087468722,0.0,0.453087468722
 07/07  06:00:00,10.3007405732,2.11275639482,4.67029069971,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  07:00:00,10.435878661,2.11275639482,4.47308472934,0.0,1.6500160872,2.2000214496,0.453065410951,0.0,0.453065410951
 07/07  08:00:00,18.1143821209,2.11275639482,6.10152920283,0.0,4.9500482616,4.9500482616,0.453116109833,0.0,0.453116109833
 07/07  09:00:00,18.7654237782,2.11275639482,6.75257086022,0.0,4.9500482616,4.9500482616,0.453119920885,0.0,0.453119920885
 07/07  10:00:00,19.3478360255,2.11275639482,7.33498310745,0.0,4.9500482616,4.9500482616,0.453127767098,0.0,0.453127767098
 07/07  11:00:00,19.7311688426,2.11275639482,7.71831592455,0.0,4.9500482616,4.9500482616,0.453135221833,0.0,0.453135221833
 07/07  12:00:00,19.1583827198,2.11275639482,7.69553516418,0.0,4.9500482616,4.4000428992,0.453143084323,0.0,0.453143084323
 07/07  13:00:00,20.3651481709,2.11275639482,8.35229525285,0.0,4.9500482616,4.9500482616,0.453136017938,0.0,0.453136017938
 07/07  14:00:00,20.6897875076,2.11275639482,8.67693458955,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  15:00:00,21.096349987,2.11275639482,9.08349706897,0.0,4.9500482616,4.9500482616,0.453116860434,0.0,0.453116860434
 07/07  16:00:00,21.5707870405,2.11275639482,9.55793412245,0.0,4.9500482616,4.9500482616,0.453120346886,0.0,0.453120346886
 07/07  17:00:00,15.7872806163,2.11275639482,8.17447059753,0.0,2.750026812,2.750026812,0.453112398771,0.0,0.453112398771
 07/07  18:00:00,13.1425105619,2.11275639482,7.17971663025,0.0,1.6500160872,2.2000214496,0.453102665872,0.0,0.453102665872
 07/07  19:00:00,12.6306385482,2.11275639482,6.66784461657,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,12.5992149262,2.11275639482,6.03492635696,0.0,1.1000107248,2.2000214496,0.453101820643,0.0,0.453101820643
 07/07  21:00:00,13.2857731453,2.11275639482,5.56998457605,0.0,1.1000107248,2.2000214496,0.453085852223,0.0,0.453085852223
 07/07  22:00:00,5.71509554088,0.398017499637,0.264051229239,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  23:00:00,7.12909731417,1.19557012406,1.15550305931,0.0,0.2750026812,2.2000214496,0.453080300166,0.0,0.453080300166
 07/07  24:00:00,7.07482435593,1.16978048157,1.12701974355,0.0,0.2750026812,2.2000214496,0.453079436983,0.0,0.453079436983
 07/08  01:00:00,6.4821545586,1.19557012406,1.05856566614,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,6.30551178753,1.13464148437,0.942851534756,0.0,0.2750026812,1.6500160872,0.453078872883,0.0,0.453078872883
 07/08  03:00:00,6.37932621659,1.16043112685,0.990876321327,0.0,0.2750026812,1.6500160872,0.453084542348,0.0,0.453084542348
 07/08  04:00:00,6.01257793508,0.990338296146,0.794220870527,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,6.31766788802,1.14746906132,0.942180058296,0.0,0.2750026812,1.6500160872,0.453081757404,0.0,0.453081757404
 07/08  06:00:00,10.5394294151,2.11275639482,4.90897954159,0.0,0.5500053624,2.2000214496,0.453071685449,0.0,0.453071685449
 07/08  07:00:00,9.33631816567,2.11275639482,4.47353495885,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  08:00:00,11.7756593782,2.11275639482,5.26286008416,0.0,1.6500160872,2.750026812,0.453099740824,0.0,0.453099740824
 07/08  09:00:00,12.3041467041,2.11275639482,5.79134741008,0.0,1.6500160872,2.750026812,0.453106718908,0.0,0.453106718908
 07/08  10:00:00,12.6901158078,2.11275639482,6.17731651375,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  11:00:00,12.9699944406,2.11275639482,6.45719514655,0.0,1.6500160872,2.750026812,0.453101144138,0.0,0.453101144138
 07/08  12:00:00,10.961291128,2.11275639482,6.09850792116,0.0,0.8250080436,1.9250187684,0.453074534432,0.0,0.453074534432
 07/08  13:00:00,11.1349849317,2.11275639482,6.27220172492,0.0,0.8250080436,1.9250187684,0.453095471384,0.0,0.453095471384
 07/08  14:00:00,11.4211476465,2.11275639482,6.55836443972,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  15:00:00,11.6138844681,2.11275639482,6.75110126128,0.0,0.8250080436,1.9250187684,0.453081145916,0.0,0.453081145916
 07/08  16:00:00,11.5706358654,2.11275639482,6.70785265857,0.0,0.8250080436,1.9250187684,0.453096200268,0.0,0.453096200268
 07/08  17:00:00,10.3385506999,2.11275639482,6.30077553665,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  18:00:00,3.0801702843,0.54608195323,0.60906956267,0.0,0.2750026812,1.6500160872,0.453083801521,0.0,0.453083801521
 07/08  19:00:00,4.6087943078,1.24380567539,1.43996986401,0.0,0.2750026812,1.6500160872,0.453081870271,0.0,0.453081870271
 07/08  20:00:00,5.53618398002,1.12154493024,1.33812028137,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  21:00:00,6.772067031,1.24380567539,1.30024258721,0.0,0.2750026812,1.6500160872,0.453089185508,0.0,0.453089185508
 07/08  22:00:00,6.44650121518,1.12154493024,1.09693751653,0.0,0.2750026812,1.6500160872,0.453085676542,0.0,0.453085676542
 07/08  23:00:00,6.61647957053,1.24380567539,1.14465512674,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  24:00:00,6.40990175025,1.12154493024,1.0603380516,0.0,0.2750026812,1.6500160872,0.453084672027,0.0,0.453084672027
 07/09  01:00:00,6.58599855408,1.24380567539,1.11417411029,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  02:00:00,6.39190174261,1.12154493024,1.04233804396,0.0,0.2750026812,1.6500160872,0.453081042418,0.0,0.453081042418
 07/09  03:00:00,6.57525712595,1.24380567539,1.10343268215,0.0,0.2750026812,1.6500160872,0.453082428967,0.0,0.453082428967
 07/09  04:00:00,6.28693612626,1.09811893211,0.960798425752,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  05:00:00,6.39730723146,1.19570461265,0.973583850409,0.0,0.2750026812,1.6500160872,0.453075794175,0.0,0.453075794175
 07/09  06:00:00,4.89373135735,1.00191680663,0.815295782318,0.0,0.2750026812,1.6500160872,0.453080763837,0.0,0.453080763837
 07/09  07:00:00,4.12644318055,1.17844738066,1.02297703149,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  08:00:00,4.16909934247,1.09811893211,1.14596164196,0.0,0.2750026812,1.6500160872,0.453079366213,0.0,0.453079366213
 07/09  09:00:00,4.64275143658,1.24380567539,1.47392699279,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,4.56889931104,1.12154493024,1.52233561239,0.0,0.2750026812,1.6500160872,0.453083777545,0.0,0.453083777545
 07/09  11:00:00,5.30518592752,1.467079005,1.91308815412,0.0,0.2750026812,1.6500160872,0.453087823782,0.0,0.453087823782
 07/09  12:00:00,5.01177173844,1.32993337121,1.75681959882,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  13:00:00,4.81691518007,1.24380567539,1.64809073628,0.0,0.2750026812,1.6500160872,0.453091201719,0.0,0.453091201719
 07/09  14:00:00,4.55000260776,1.12154493024,1.50343890911,0.0,0.2750026812,1.6500160872,0.453088909646,0.0,0.453088909646
 07/09  15:00:00,4.51559724172,1.24380567539,1.34677279793,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  16:00:00,4.22603559257,1.12154493024,1.17947189392,0.0,0.2750026812,1.6500160872,0.453083791214,0.0,0.453083791214
 07/09  17:00:00,4.67932962513,1.24380567539,1.51050518133,0.0,0.2750026812,1.6500160872,0.453079310744,0.0,0.453079310744
 07/09  18:00:00,4.5083502724,1.12154493024,1.46178657375,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  19:00:00,4.56308664935,1.24380567539,1.39426220556,0.0,0.2750026812,1.6500160872,0.45308363963,0.0,0.45308363963
 07/09  20:00:00,5.09853917395,1.0734438675,0.948576538047,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,6.24106174249,1.16978048157,0.843262492516,0.0,0.2750026812,1.6500160872,0.453087972221,0.0,0.453087972221
 07/09  22:00:00,5.53901690773,0.766407758798,0.544590380527,0.0,0.2750026812,1.6500160872,0.453081763017,0.0,0.453081763017
 07/09  23:00:00,5.74659031763,0.918186702035,0.600384847191,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,5.54244085856,0.766407758798,0.54801433136,0.0,0.2750026812,1.6500160872,0.453077019392,0.0,0.453077019392
 07/10  01:00:00,6.63780531403,1.08529135516,0.774489828065,0.0,0.2750026812,2.2000214496,0.453075637802,0.0,0.453075637802
 07/10  02:00:00,6.07419471085,0.766407758798,0.529762821246,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  03:00:00,5.92900960223,0.69594438339,0.455041088032,0.0,0.2750026812,2.2000214496,0.453074984941,0.0,0.453074984941
 07/10  04:00:00,5.46745629913,0.414890100578,0.274542067747,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,5.72785751661,0.414890100578,0.25994060403,0.0,0.5500053624,2.2000214496,0.453074918572,0.0,0.453074918572
 07/10  06:00:00,10.5979646887,2.11275639482,4.58368148185,0.0,0.5500053624,2.2000214496,0.453066639955,0.0,0.453066639955
 07/10  07:00:00,9.61986115179,2.11275639482,3.65706722017,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  08:00:00,17.0287946483,2.11275639482,5.01594173026,0.0,4.9500482616,4.9500482616,0.45310278172,0.0,0.45310278172
 07/10  09:00:00,17.4042404529,2.11275639482,5.39138753492,0.0,4.9500482616,4.9500482616,0.453126361817,0.0,0.453126361817
 07/10  10:00:00,17.8422981299,2.11275639482,5.82944521191,0.0,4.9500482616,4.9500482616,0.453130297641,0.0,0.453130297641
 07/10  11:00:00,18.0381660294,2.11275639482,6.02531311136,0.0,4.9500482616,4.9500482616,0.453131727404,0.0,0.453131727404
 07/10  12:00:00,17.1951833294,2.11275639482,5.73233577374,0.0,4.9500482616,4.4000428992,0.453144127611,0.0,0.453144127611
 07/10  13:00:00,18.152739423,2.11275639482,6.13988650495,0.0,4.9500482616,4.9500482616,0.453138448772,0.0,0.453138448772
 07/10  14:00:00,18.2784939383,2.11275639482,6.26564102026,0.0,4.9500482616,4.9500482616,0.453086754809,0.0,0.453086754809
 07/10  15:00:00,18.6167498534,2.11275639482,6.60389693533,0.0,4.9500482616,4.9500482616,0.453076892406,0.0,0.453076892406
 07/10  16:00:00,19.0201245302,2.11275639482,7.0072716122,0.0,4.9500482616,4.9500482616,0.453135945279,0.0,0.453135945279
 07/10  17:00:00,13.584460075,2.11275639482,5.97165005619,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,11.2257373182,2.11275639482,5.26294338662,0.0,1.6500160872,2.2000214496,0.45309830822,0.0,0.45309830822
 07/10  19:00:00,10.7570112059,2.11275639482,4.79421727426,0.0,1.6500160872,2.2000214496,0.453092115417,0.0,0.453092115417
 07/10  20:00:00,10.6454665874,2.11275639482,4.08117801814,0.0,1.1000107248,2.2000214496,0.453093556264,0.0,0.453093556264
 07/10  21:00:00,11.3158544661,2.11275639482,3.60006589691,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308328275,0.0,0.45308328275
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064105287,0.0,0.453064105287
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080411865,0.0,0.453080411865
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062724661,0.0,0.453062724661
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079070502,0.0,0.453079070502
 07/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,10.047439095,2.11275639482,4.03315588816,0.0,0.5500053624,2.2000214496,0.453071960157,0.0,0.453071960157
 07/11  07:00:00,9.31748317953,2.11275639482,3.35468924791,0.0,1.6500160872,2.2000214496,0.453098757571,0.0,0.453098757571
 07/11  08:00:00,16.7635884674,2.11275639482,4.75073554933,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  09:00:00,17.0524257397,2.11275639482,5.03957282166,0.0,4.9500482616,4.9500482616,0.453117612116,0.0,0.453117612116
 07/11  10:00:00,17.2715869657,2.11275639482,5.2587340477,0.0,4.9500482616,4.9500482616,0.453124513657,0.0,0.453124513657
 07/11  11:00:00,17.2761951313,2.11275639482,5.26334221331,0.0,4.9500482616,4.9500482616,0.45313327312,0.0,0.45313327312
 07/11  12:00:00,16.5759005668,2.11275639482,5.11305301119,0.0,4.9500482616,4.4000428992,0.453147126455,0.0,0.453147126455
 07/11  13:00:00,17.7416165255,2.11275639482,5.72876360747,0.0,4.9500482616,4.9500482616,0.453123381073,0.0,0.453123381073
 07/11  14:00:00,18.136648372,2.11275639482,6.12379545402,0.0,4.9500482616,4.9500482616,0.453104598994,0.0,0.453104598994
 07/11  15:00:00,18.3864539386,2.11275639482,6.37360102062,0.0,4.9500482616,4.9500482616,0.453116502301,0.0,0.453116502301
 07/11  16:00:00,18.5092134125,2.11275639482,6.49636049445,0.0,4.9500482616,4.9500482616,0.453115263665,0.0,0.453115263665
 07/11  17:00:00,13.1194447347,2.11275639482,5.50663471592,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/11  18:00:00,10.9848681339,2.11275639482,5.0220742023,0.0,1.6500160872,2.2000214496,0.453108544152,0.0,0.453108544152
 07/11  19:00:00,10.7457910924,2.11275639482,4.78299716075,0.0,1.6500160872,2.2000214496,0.453092131152,0.0,0.453092131152
 07/11  20:00:00,10.8813655996,2.11275639482,4.31707703042,0.0,1.1000107248,2.2000214496,0.453092547024,0.0,0.453092547024
 07/11  21:00:00,11.8176265413,2.11275639482,4.10183797212,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087025147,0.0,0.453087025147
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067628618,0.0,0.453067628618
 07/11  24:00:00,5.08755958736,0.177492247105,0.13204320945,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  01:00:00,5.20424529221,0.236656329473,0.189564831936,0.0,0.2750026812,2.2000214496,0.453085493988,0.0,0.453085493988
 07/12  02:00:00,5.60406179799,0.473868801946,0.352168865236,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,5.38993625564,0.35554063721,0.256371487624,0.0,0.2750026812,2.2000214496,0.453084815089,0.0,0.453084815089
 07/12  04:00:00,5.18906684832,0.236656329473,0.174386388046,0.0,0.2750026812,2.2000214496,0.453082538858,0.0,0.453082538858
 07/12  05:00:00,5.44100286978,0.236656329473,0.1513197283,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,10.4692627549,2.11275639482,4.45497954812,0.0,0.5500053624,2.2000214496,0.453074690954,0.0,0.453074690954
 07/12  07:00:00,9.80522609918,2.11275639482,3.84243216755,0.0,1.6500160872,2.2000214496,0.453094746361,0.0,0.453094746361
 07/12  08:00:00,17.3853427318,2.11275639482,5.37248981379,0.0,4.9500482616,4.9500482616,0.453118979734,0.0,0.453118979734
 07/12  09:00:00,17.3162139296,2.11275639482,5.30336101159,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  10:00:00,17.2855707972,2.11275639482,5.2727178792,0.0,4.9500482616,4.9500482616,0.453125923352,0.0,0.453125923352
 07/12  11:00:00,17.3060274849,2.11275639482,5.29317456683,0.0,4.9500482616,4.9500482616,0.453131591124,0.0,0.453131591124
 07/12  12:00:00,15.9496398711,2.11275639482,4.48679231548,0.0,4.9500482616,4.4000428992,0.453143261972,0.0,0.453143261972
 07/12  13:00:00,16.5355452445,2.11275639482,4.52269232653,0.0,4.9500482616,4.9500482616,0.453143386816,0.0,0.453143386816
 07/12  14:00:00,16.8488802521,2.11275639482,4.83602733411,0.0,4.9500482616,4.9500482616,0.453117208729,0.0,0.453117208729
 07/12  15:00:00,17.0767260733,2.11275639482,5.0638731553,0.0,4.9500482616,4.9500482616,0.453118408679,0.0,0.453118408679
 07/12  16:00:00,17.0396509714,2.11275639482,5.0267980534,0.0,4.9500482616,4.9500482616,0.453125495122,0.0,0.453125495122
 07/12  17:00:00,11.7450158332,2.11275639482,4.13220581436,0.0,2.750026812,2.750026812,0.453092719605,0.0,0.453092719605
 07/12  18:00:00,9.60743376514,2.11275639482,3.64463983351,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  19:00:00,9.35638511701,2.11275639482,3.39359118538,0.0,1.6500160872,2.2000214496,0.453092901658,0.0,0.453092901658
 07/12  20:00:00,9.48160904213,2.11275639482,2.9173204729,0.0,1.1000107248,2.2000214496,0.453102323185,0.0,0.453102323185
 07/12  21:00:00,10.4041859689,2.11275639482,2.6883973997,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082264162,0.0,0.453082264162
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068616049,0.0,0.453068616049
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084870027,0.0,0.453084870027
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067134177,0.0,0.453067134177
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083375434,0.0,0.453083375434
 07/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  06:00:00,9.70367765238,2.11275639482,3.68939444555,0.0,0.5500053624,2.2000214496,0.453076534717,0.0,0.453076534717
 07/13  07:00:00,9.27263349489,2.11275639482,3.30983956327,0.0,1.6500160872,2.2000214496,0.453008983806,0.0,0.453008983806
 07/13  08:00:00,17.1394934984,2.11275639482,5.12664058041,0.0,4.9500482616,4.9500482616,0.453121896975,0.0,0.453121896975
 07/13  09:00:00,17.6574681917,2.11275639482,5.64461527371,0.0,4.9500482616,4.9500482616,0.453126912134,0.0,0.453126912134
 07/13  10:00:00,17.8102143448,2.11275639482,5.79736142682,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/13  11:00:00,18.0504003716,2.11275639482,6.03754745357,0.0,4.9500482616,4.9500482616,0.453125867719,0.0,0.453125867719
 07/13  12:00:00,17.4549288567,2.11275639482,5.99208130113,0.0,4.9500482616,4.4000428992,0.453143836978,0.0,0.453143836978
 07/13  13:00:00,18.5309372709,2.11275639482,6.51808435289,0.0,4.9500482616,4.9500482616,0.453141865621,0.0,0.453141865621
 07/13  14:00:00,18.600711408,2.11275639482,6.58785849001,0.0,4.9500482616,4.9500482616,0.453108368812,0.0,0.453108368812
 07/13  15:00:00,18.2960741105,2.11275639482,6.28322119247,0.0,4.9500482616,4.9500482616,0.453095245686,0.0,0.453095245686
 07/13  16:00:00,17.7435583481,2.11275639482,5.7307054301,0.0,4.9500482616,4.9500482616,0.453127507733,0.0,0.453127507733
 07/13  17:00:00,12.1422621245,2.11275639482,4.52945210565,0.0,2.750026812,2.750026812,0.453112928051,0.0,0.453112928051
 07/13  18:00:00,10.0290245808,2.11275639482,4.06623064922,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/13  19:00:00,9.85582117114,2.11275639482,3.89302723952,0.0,1.6500160872,2.2000214496,0.453095912117,0.0,0.453095912117
 07/13  20:00:00,10.0158186773,2.11275639482,3.45153010807,0.0,1.1000107248,2.2000214496,0.453096194774,0.0,0.453096194774
 07/13  21:00:00,10.8869698507,2.11275639482,3.17118128152,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089773141,0.0,0.453089773141
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067180657,0.0,0.453067180657
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083406674,0.0,0.453083406674
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065629638,0.0,0.453065629638
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081842023,0.0,0.453081842023
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072892901,0.0,0.453072892901
 07/14  06:00:00,10.4173554525,2.11275639482,4.40307224564,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,9.3490464873,2.11275639482,3.38625255568,0.0,1.6500160872,2.2000214496,0.453082575823,0.0,0.453082575823
 07/14  08:00:00,16.3940305949,2.11275639482,4.38117767691,0.0,4.9500482616,4.9500482616,0.453115285158,0.0,0.453115285158
 07/14  09:00:00,16.3218334631,2.11275639482,4.30898054512,0.0,4.9500482616,4.9500482616,0.453119091307,0.0,0.453119091307
 07/14  10:00:00,16.0572507912,2.11275639482,4.04439787313,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  11:00:00,15.9823412055,2.11275639482,3.96948828747,0.0,4.9500482616,4.9500482616,0.453130697158,0.0,0.453130697158
 07/14  12:00:00,15.4230863456,2.11275639482,3.96023878997,0.0,4.9500482616,4.4000428992,0.45313995987,0.0,0.45313995987
 07/14  13:00:00,16.6008737177,2.11275639482,4.58802079965,0.0,4.9500482616,4.9500482616,0.45314223342,0.0,0.45314223342
 07/14  14:00:00,17.0654550881,2.11275639482,5.05260217009,0.0,4.9500482616,4.9500482616,0.453128019237,0.0,0.453128019237
 07/14  15:00:00,17.6623501151,2.11275639482,5.64949719712,0.0,4.9500482616,4.9500482616,0.453105195261,0.0,0.453105195261
 07/14  16:00:00,18.0170471234,2.11275639482,6.00419420541,0.0,4.9500482616,4.9500482616,0.453089511991,0.0,0.453089511991
 07/14  17:00:00,12.7032919158,2.11275639482,5.09048189693,0.0,2.750026812,2.750026812,0.453093041581,0.0,0.453093041581
 07/14  18:00:00,10.5157293932,2.11275639482,4.55293546154,0.0,1.6500160872,2.2000214496,0.453101266884,0.0,0.453101266884
 07/14  19:00:00,10.2323454553,2.11275639482,4.26955152367,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  20:00:00,10.0723085896,2.11275639482,3.50802002038,0.0,1.1000107248,2.2000214496,0.4530974672,0.0,0.4530974672
 07/14  21:00:00,10.6691418009,2.11275639482,2.95335323166,0.0,1.1000107248,2.2000214496,0.453084460783,0.0,0.453084460783
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306328436,0.0,0.45306328436
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079458437,0.0,0.453079458437
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306162744,0.0,0.45306162744
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077827057,0.0,0.453077827057
 07/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530676392,0.0,0.4530676392
 07/15  06:00:00,9.48387881282,2.11275639482,3.469595606,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/15  07:00:00,7.69210807695,2.11275639482,2.82932487013,0.0,0.5500053624,2.2000214496,0.453081418015,0.0,0.453081418015
 07/15  08:00:00,9.93852522783,2.11275639482,3.4257259338,0.0,1.6500160872,2.750026812,0.453096415807,0.0,0.453096415807
 07/15  09:00:00,10.1430197222,2.11275639482,3.63022042818,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  10:00:00,10.3235930556,2.11275639482,3.8107937616,0.0,1.6500160872,2.750026812,0.453104454453,0.0,0.453104454453
 07/15  11:00:00,10.3081438727,2.11275639482,3.79534457864,0.0,1.6500160872,2.750026812,0.453103124698,0.0,0.453103124698
 07/15  12:00:00,8.34977357152,2.11275639482,3.4869903647,0.0,0.8250080436,1.9250187684,0.453094393977,0.0,0.453094393977
 07/15  13:00:00,8.42583666909,2.11275639482,3.56305346226,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  14:00:00,8.4833414948,2.11275639482,3.62055828798,0.0,0.8250080436,1.9250187684,0.453092950398,0.0,0.453092950398
 07/15  15:00:00,8.76770318816,2.11275639482,3.90491998134,0.0,0.8250080436,1.9250187684,0.453065281983,0.0,0.453065281983
 07/15  16:00:00,9.09788112722,2.11275639482,4.2350979204,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  17:00:00,8.20733184752,2.11275639482,4.1695566843,0.0,0.2750026812,1.6500160872,0.453077103611,0.0,0.453077103611
 07/15  18:00:00,2.25855238686,0.177492247105,0.156041371353,0.0,0.2750026812,1.6500160872,0.453089094503,0.0,0.453089094503
 07/15  19:00:00,2.50626604438,0.295820411841,0.285426864131,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,3.48635175889,0.236656329473,0.173176661013,0.0,0.2750026812,1.6500160872,0.453086773343,0.0,0.453086773343
 07/15  21:00:00,4.6329524765,0.246517009868,0.158416698225,0.0,0.2750026812,1.6500160872,0.453080197239,0.0,0.453080197239
 07/15  22:00:00,4.56557799678,0.207074288289,0.130484940089,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.57269490764,0.207074288289,0.13760185095,0.0,0.2750026812,1.6500160872,0.453078454815,0.0,0.453078454815
 07/15  24:00:00,4.61632362305,0.236656329473,0.151648525173,0.0,0.2750026812,1.6500160872,0.45307621124,0.0,0.45307621124
 07/16  01:00:00,4.61268956577,0.236656329473,0.148014467892,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  02:00:00,4.51846789416,0.177492247105,0.112956878649,0.0,0.2750026812,1.6500160872,0.453072381582,0.0,0.453072381582
 07/16  03:00:00,4.52001847614,0.177492247105,0.114507460631,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  04:00:00,4.52088430934,0.177492247105,0.115373293829,0.0,0.2750026812,1.6500160872,0.453066613568,0.0,0.453066613568
 07/16  05:00:00,4.52360145884,0.177492247105,0.11809044333,0.0,0.2750026812,1.6500160872,0.453086583545,0.0,0.453086583545
 07/16  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306450771,0.0,0.45306450771
 07/16  08:00:00,2.26201736887,0.178048390105,0.158950210357,0.0,0.2750026812,1.6500160872,0.453085906499,0.0,0.453085906499
 07/16  09:00:00,2.40108966959,0.237397853473,0.238673047711,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  10:00:00,2.89309111539,0.521570829841,0.446501517143,0.0,0.2750026812,1.6500160872,0.453084741737,0.0,0.453084741737
 07/16  11:00:00,2.84752208822,0.513496904525,0.409006415291,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  12:00:00,3.61916631709,0.882448617803,0.811698930882,0.0,0.2750026812,1.6500160872,0.453088070616,0.0,0.453088070616
 07/16  13:00:00,4.22365780092,1.12027041757,1.17836861494,0.0,0.2750026812,1.6500160872,0.453085909131,0.0,0.453085909131
 07/16  14:00:00,4.37989378241,1.18464159302,1.27023342099,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  15:00:00,4.48724879191,1.18070901261,1.3815210109,0.0,0.2750026812,1.6500160872,0.453086083086,0.0,0.453086083086
 07/16  16:00:00,4.49472126292,1.18464159302,1.3850609015,0.0,0.2750026812,1.6500160872,0.453085423604,0.0,0.453085423604
 07/16  17:00:00,4.58885054667,1.18070901261,1.48312276566,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,4.42741335727,1.18464159302,1.31775299585,0.0,0.2750026812,1.6500160872,0.453085931557,0.0,0.453085931557
 07/16  19:00:00,4.35975415964,1.18070901261,1.25402637862,0.0,0.2750026812,1.6500160872,0.453078185629,0.0,0.453078185629
 07/16  20:00:00,5.35407219691,1.18464159302,1.09291183549,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  21:00:00,6.18512353733,1.05983182253,0.897272946398,0.0,0.2750026812,1.6500160872,0.453074071216,0.0,0.453074071216
 07/16  22:00:00,6.2833332882,1.12420299798,0.931111521825,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,6.04063744128,1.01297982625,0.799638846619,0.0,0.2750026812,1.6500160872,0.453076035844,0.0,0.453076035844
 07/16  24:00:00,6.20243429995,1.10077699984,0.873638531709,0.0,0.2750026812,1.6500160872,0.453077202119,0.0,0.453077202119
 07/17  01:00:00,6.58633568777,1.02469282532,0.783618731643,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,6.75910509334,1.11248999891,0.868590963624,0.0,0.2750026812,2.2000214496,0.45308212347,0.0,0.45308212347
 07/17  03:00:00,6.4769153902,0.964254230279,0.734637029118,0.0,0.2750026812,2.2000214496,0.45308122493,0.0,0.45308122493
 07/17  04:00:00,6.45750423148,0.997077074341,0.682403026334,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,6.18106654574,0.662522452299,0.465517281435,0.0,0.5500053624,2.2000214496,0.45308689467,0.0,0.45308689467
 07/17  06:00:00,10.7546630142,2.11275639482,4.74037980738,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,10.0564471566,2.11275639482,4.09365322495,0.0,1.6500160872,2.2000214496,0.453081949057,0.0,0.453081949057
 07/17  08:00:00,17.6357995493,2.11275639482,5.62294663132,0.0,4.9500482616,4.9500482616,0.45312311906,0.0,0.45312311906
 07/17  09:00:00,18.224609191,2.11275639482,6.21175627297,0.0,4.9500482616,4.9500482616,0.45312056577,0.0,0.45312056577
 07/17  10:00:00,18.5175968152,2.11275639482,6.50474389717,0.0,4.9500482616,4.9500482616,0.453125999255,0.0,0.453125999255
 07/17  11:00:00,18.690630647,2.11275639482,6.67777772895,0.0,4.9500482616,4.9500482616,0.453125378395,0.0,0.453125378395
 07/17  12:00:00,17.9733196338,2.11275639482,6.51047207822,0.0,4.9500482616,4.4000428992,0.45314855739,0.0,0.45314855739
 07/17  13:00:00,19.1420454736,2.11275639482,7.12919255554,0.0,4.9500482616,4.9500482616,0.453137241148,0.0,0.453137241148
 07/17  14:00:00,19.2281716368,2.11275639482,7.21531871882,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/17  15:00:00,19.3320575892,2.11275639482,7.31920467116,0.0,4.9500482616,4.9500482616,0.453117409216,0.0,0.453117409216
