Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/17  16:00:00,19.66299372,2.11275639482,7.65014080195,0.0,4.9500482616,4.9500482616,0.453118798762,0.0,0.453118798762
 07/17  17:00:00,14.190846483,2.11275639482,6.57803646417,0.0,2.750026812,2.750026812,0.453108192543,0.0,0.453108192543
 07/17  18:00:00,11.8809066356,2.11275639482,5.91811270396,0.0,1.6500160872,2.2000214496,0.453097741416,0.0,0.453097741416
 07/17  19:00:00,11.6136881007,2.11275639482,5.65089416908,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/17  20:00:00,11.6085793854,2.11275639482,5.04429081622,0.0,1.1000107248,2.2000214496,0.453095842834,0.0,0.453095842834
 07/17  21:00:00,12.3093377491,2.11275639482,4.5935491799,0.0,1.1000107248,2.2000214496,0.453090804932,0.0,0.453090804932
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  23:00:00,5.60494528937,0.473868801946,0.353052356616,0.0,0.2750026812,2.2000214496,0.453072877063,0.0,0.453072877063
 07/17  24:00:00,5.52925035054,0.434487874034,0.3167383457,0.0,0.2750026812,2.2000214496,0.453053737807,0.0,0.453053737807
 07/18  01:00:00,5.74464141815,0.562892996999,0.403724290345,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  02:00:00,5.4653742792,0.414704719578,0.272645428819,0.0,0.2750026812,2.2000214496,0.453071119217,0.0,0.453071119217
 07/18  03:00:00,5.74710257195,0.562892996999,0.406185444144,0.0,0.2750026812,2.2000214496,0.453070223356,0.0,0.453070223356
 07/18  04:00:00,5.41001746841,0.385029987894,0.246963349712,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  05:00:00,5.72535727074,0.414797410078,0.257533048656,0.0,0.5500053624,2.2000214496,0.453073369941,0.0,0.453073369941
 07/18  06:00:00,10.8049601731,2.11275639482,4.79067696627,0.0,0.5500053624,2.2000214496,0.453062799818,0.0,0.453062799818
 07/18  07:00:00,10.1206108991,2.11275639482,4.15781696743,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  08:00:00,17.6317419446,2.11275639482,5.6188890266,0.0,4.9500482616,4.9500482616,0.453114876986,0.0,0.453114876986
 07/18  09:00:00,18.0258915744,2.11275639482,6.0130386564,0.0,4.9500482616,4.9500482616,0.453120050457,0.0,0.453120050457
 07/18  10:00:00,18.2248794497,2.11275639482,6.21202653163,0.0,4.9500482616,4.9500482616,0.45312511555,0.0,0.45312511555
 07/18  11:00:00,18.5026150237,2.11275639482,6.48976210567,0.0,4.9500482616,4.9500482616,0.453131572517,0.0,0.453131572517
 07/18  12:00:00,18.0154371741,2.11275639482,6.5525896185,0.0,4.9500482616,4.4000428992,0.453113733388,0.0,0.453113733388
 07/18  13:00:00,19.0984476136,2.11275639482,7.08559469559,0.0,4.9500482616,4.9500482616,0.453133931859,0.0,0.453133931859
 07/18  14:00:00,19.1018291412,2.11275639482,7.08897622313,0.0,4.9500482616,4.9500482616,0.453092639102,0.0,0.453092639102
 07/18  15:00:00,19.3043838073,2.11275639482,7.29153088928,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  16:00:00,19.6126467655,2.11275639482,7.59979384747,0.0,4.9500482616,4.9500482616,0.4530874158,0.0,0.4530874158
 07/18  17:00:00,14.1535484029,2.11275639482,6.54073838406,0.0,2.750026812,2.750026812,0.45308680341,0.0,0.45308680341
 07/18  18:00:00,11.8972914597,2.11275639482,5.93449752807,0.0,1.6500160872,2.2000214496,0.453087241476,0.0,0.453087241476
 07/18  19:00:00,11.569698971,2.11275639482,5.60690503939,0.0,1.6500160872,2.2000214496,0.453093946948,0.0,0.453093946948
 07/18  20:00:00,11.6132333351,2.11275639482,5.04894476586,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,12.3360046715,2.11275639482,4.62021610232,0.0,1.1000107248,2.2000214496,0.453076945852,0.0,0.453076945852
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059045428,0.0,0.453059045428
 07/18  23:00:00,4.88604505197,0.0593494633683,0.0486714577932,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,5.47875861216,0.414890100578,0.285844380778,0.0,0.2750026812,2.2000214496,0.453075162905,0.0,0.453075162905
 07/19  01:00:00,5.38946706753,0.385215368894,0.226227567828,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  02:00:00,5.62591515695,0.50363622413,0.344254802011,0.0,0.2750026812,2.2000214496,0.453075598004,0.0,0.453075598004
 07/19  03:00:00,5.36026997779,0.35563332771,0.226612519278,0.0,0.2750026812,2.2000214496,0.453074650727,0.0,0.453074650727
 07/19  04:00:00,5.41307473901,0.385215368894,0.249835239311,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  05:00:00,5.67313163952,0.385215368894,0.23488945862,0.0,0.5500053624,2.2000214496,0.45307826636,0.0,0.45307826636
 07/19  06:00:00,10.6931825587,2.11275639482,4.67889935187,0.0,0.5500053624,2.2000214496,0.453084105977,0.0,0.453084105977
 07/19  07:00:00,10.005471386,2.11275639482,4.04267745435,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  08:00:00,17.6683604788,2.11275639482,5.65550756079,0.0,4.9500482616,4.9500482616,0.453120639895,0.0,0.453120639895
 07/19  09:00:00,18.1288888585,2.11275639482,6.11603594043,0.0,4.9500482616,4.9500482616,0.453117502213,0.0,0.453117502213
 07/19  10:00:00,18.5352046038,2.11275639482,6.52235168575,0.0,4.9500482616,4.9500482616,0.45312984846,0.0,0.45312984846
 07/19  11:00:00,18.8551523283,2.11275639482,6.84229941029,0.0,4.9500482616,4.9500482616,0.453135766172,0.0,0.453135766172
 07/19  12:00:00,18.1875801626,2.11275639482,6.724732607,0.0,4.9500482616,4.4000428992,0.453136224504,0.0,0.453136224504
 07/19  13:00:00,19.3875037052,2.11275639482,7.37465078721,0.0,4.9500482616,4.9500482616,0.453141956231,0.0,0.453141956231
 07/19  14:00:00,19.5918602997,2.11275639482,7.57900738164,0.0,4.9500482616,4.9500482616,0.453115017961,0.0,0.453115017961
 07/19  15:00:00,19.7094901917,2.11275639482,7.6966372737,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  16:00:00,19.9599429452,2.11275639482,7.94709002715,0.0,4.9500482616,4.9500482616,0.453106685671,0.0,0.453106685671
 07/19  17:00:00,14.40055579,2.11275639482,6.78774577113,0.0,2.750026812,2.750026812,0.453107144557,0.0,0.453107144557
 07/19  18:00:00,11.9719909297,2.11275639482,6.00919699805,0.0,1.6500160872,2.2000214496,0.453088158613,0.0,0.453088158613
 07/19  19:00:00,11.6110184349,2.11275639482,5.64822450332,0.0,1.6500160872,2.2000214496,0.453088114367,0.0,0.453088114367
 07/19  20:00:00,11.6716454973,2.11275639482,5.10735692811,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/19  21:00:00,12.4765164939,2.11275639482,4.7607279247,0.0,1.1000107248,2.2000214496,0.453079304276,0.0,0.453079304276
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078615602,0.0,0.453078615602
 07/19  23:00:00,5.54668813569,0.444472141762,0.324191863128,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  24:00:00,5.99617802658,0.701731919701,0.51642197607,0.0,0.2750026812,2.2000214496,0.45308534183,0.0,0.45308534183
 07/20  01:00:00,6.64838820556,1.02659187123,0.843772203526,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,6.66611660202,1.09762888746,0.790463583757,0.0,0.2750026812,2.2000214496,0.453076765756,0.0,0.453076765756
 07/20  03:00:00,6.40242417884,0.906963747614,0.717436300417,0.0,0.2750026812,2.2000214496,0.453077158456,0.0,0.453077158456
 07/20  04:00:00,6.39894842998,0.953325699239,0.667598599935,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,6.4644421924,0.842150018726,0.56926536167,0.0,0.5500053624,2.2000214496,0.453080011872,0.0,0.453080011872
 07/20  06:00:00,10.6340485333,2.11275639482,4.61976532652,0.0,0.5500053624,2.2000214496,0.453068722512,0.0,0.453068722512
 07/20  07:00:00,10.103876812,2.11275639482,4.14108288033,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  08:00:00,17.533869994,2.11275639482,5.52101707595,0.0,4.9500482616,4.9500482616,0.453071673585,0.0,0.453071673585
 07/20  09:00:00,17.9047656186,2.11275639482,5.89191270056,0.0,4.9500482616,4.9500482616,0.453125362558,0.0,0.453125362558
 07/20  10:00:00,18.3430366088,2.11275639482,6.33018369077,0.0,4.9500482616,4.9500482616,0.453126456077,0.0,0.453126456077
 07/20  11:00:00,18.7246258882,2.11275639482,6.71177297015,0.0,4.9500482616,4.9500482616,0.45312886075,0.0,0.45312886075
 07/20  12:00:00,18.3858874743,2.11275639482,6.92303991871,0.0,4.9500482616,4.4000428992,0.453142252725,0.0,0.453142252725
 07/20  13:00:00,19.7479400873,2.11275639482,7.73508716931,0.0,4.9500482616,4.9500482616,0.453145655445,0.0,0.453145655445
 07/20  14:00:00,19.9843429047,2.11275639482,7.97148998673,0.0,4.9500482616,4.9500482616,0.453085734405,0.0,0.453085734405
 07/20  15:00:00,19.9074023725,2.11275639482,7.89454945443,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/20  16:00:00,20.2007830971,2.11275639482,8.18793017912,0.0,4.9500482616,4.9500482616,0.453125707271,0.0,0.453125707271
 07/20  17:00:00,14.5805832746,2.11275639482,6.96777325578,0.0,2.750026812,2.750026812,0.453087838562,0.0,0.453087838562
 07/20  18:00:00,12.0931093581,2.11275639482,6.13031542646,0.0,1.6500160872,2.2000214496,0.453100286921,0.0,0.453100286921
 07/20  19:00:00,11.819104094,2.11275639482,5.85631016233,0.0,1.6500160872,2.2000214496,0.453097120722,0.0,0.453097120722
 07/20  20:00:00,11.7751151083,2.11275639482,5.21082653911,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  21:00:00,12.3740525955,2.11275639482,4.65826402627,0.0,1.1000107248,2.2000214496,0.453080200878,0.0,0.453080200878
 07/20  22:00:00,5.15800762319,0.0591640823683,0.0458167288167,0.0,0.5500053624,2.2000214496,0.453062499125,0.0,0.453062499125
 07/20  23:00:00,5.58672895561,0.473868801946,0.334836022859,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  24:00:00,6.16003515913,0.805137421818,0.576873606508,0.0,0.2750026812,2.2000214496,0.453079985631,0.0,0.453079985631
 07/21  01:00:00,6.82093711652,1.16978048157,0.873132504141,0.0,0.2750026812,2.2000214496,0.453078963734,0.0,0.453078963734
 07/21  02:00:00,6.49628799248,1.0031658731,0.715097988581,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  03:00:00,6.5691193687,1.06795415578,0.723141082117,0.0,0.2750026812,2.2000214496,0.453077993271,0.0,0.453077993271
 07/21  04:00:00,6.2034016682,0.842150018726,0.583227518671,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  05:00:00,6.72784821407,0.995802561666,0.679018840399,0.0,0.5500053624,2.2000214496,0.453079755704,0.0,0.453079755704
 07/21  06:00:00,10.4241946942,2.11275639482,4.40991148741,0.0,0.5500053624,2.2000214496,0.453086461214,0.0,0.453086461214
 07/21  07:00:00,10.0697168118,2.11275639482,4.10692288018,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/21  08:00:00,17.4084758307,2.11275639482,5.39562291268,0.0,4.9500482616,4.9500482616,0.453116187192,0.0,0.453116187192
 07/21  09:00:00,17.9160013455,2.11275639482,5.90314842748,0.0,4.9500482616,4.9500482616,0.453124219857,0.0,0.453124219857
 07/21  10:00:00,18.2246364136,2.11275639482,6.21178349557,0.0,4.9500482616,4.9500482616,0.45312849761,0.0,0.45312849761
 07/21  11:00:00,18.5842237141,2.11275639482,6.57137079606,0.0,4.9500482616,4.9500482616,0.453134266913,0.0,0.453134266913
 07/21  12:00:00,18.0159637661,2.11275639482,6.55311621052,0.0,4.9500482616,4.4000428992,0.453136313015,0.0,0.453136313015
 07/21  13:00:00,19.1153673949,2.11275639482,7.10251447689,0.0,4.9500482616,4.9500482616,0.45314669879,0.0,0.45314669879
 07/21  14:00:00,19.5733306449,2.11275639482,7.56047772689,0.0,4.9500482616,4.9500482616,0.453102981245,0.0,0.453102981245
 07/21  15:00:00,19.7813914833,2.11275639482,7.76853856523,0.0,4.9500482616,4.9500482616,0.453107904909,0.0,0.453107904909
 07/21  16:00:00,19.9423091681,2.11275639482,7.92945625004,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  17:00:00,14.4473109167,2.11275639482,6.83450089787,0.0,2.750026812,2.750026812,0.453122022405,0.0,0.453122022405
 07/21  18:00:00,12.1270012634,2.11275639482,6.16420733176,0.0,1.6500160872,2.2000214496,0.453103109951,0.0,0.453103109951
 07/21  19:00:00,11.8961727996,2.11275639482,5.93337886801,0.0,1.6500160872,2.2000214496,0.453097556763,0.0,0.453097556763
 07/21  20:00:00,12.3192953995,2.11275639482,5.37117349699,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,12.6251355102,2.11275639482,4.90934694101,0.0,1.1000107248,2.2000214496,0.453086363953,0.0,0.453086363953
 07/21  22:00:00,5.1906186356,0.0888388140524,0.0487530095457,0.0,0.5500053624,2.2000214496,0.453078727851,0.0,0.453078727851
 07/21  23:00:00,6.10350878698,0.736870916905,0.588613739266,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,6.63986089626,1.05126693584,0.810569829616,0.0,0.2750026812,2.2000214496,0.45307921095,0.0,0.45307921095
 07/22  01:00:00,5.62686144955,0.846035107924,0.55280757322,0.0,0.2750026812,1.6500160872,0.453078164772,0.0,0.453078164772
 07/22  02:00:00,5.51622593545,0.762660559391,0.52554660765,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,5.85699083177,0.990338296146,0.638633767221,0.0,0.2750026812,1.6500160872,0.453077123431,0.0,0.453077123431
 07/22  04:00:00,4.75844845333,0.325865905526,0.204563779396,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,5.01402079792,0.474054182946,0.311947846568,0.0,0.2750026812,1.6500160872,0.453077273753,0.0,0.453077273753
 07/22  06:00:00,10.4680337973,2.11275639482,4.45375059049,0.0,0.5500053624,2.2000214496,0.453067823919,0.0,0.453067823919
 07/22  07:00:00,8.84628244503,2.11275639482,3.98349923821,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,10.8969485428,2.11275639482,4.3841492488,0.0,1.6500160872,2.750026812,0.453086476144,0.0,0.453086476144
 07/22  09:00:00,11.1984770652,2.11275639482,4.68567777119,0.0,1.6500160872,2.750026812,0.453105295075,0.0,0.453105295075
 07/22  10:00:00,11.5681383429,2.11275639482,5.05533904891,0.0,1.6500160872,2.750026812,0.453095669586,0.0,0.453095669586
 07/22  11:00:00,11.7858366105,2.11275639482,5.27303731646,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,9.97538653147,2.11275639482,5.11260332465,0.0,0.8250080436,1.9250187684,0.453097059045,0.0,0.453097059045
 07/22  13:00:00,10.2353709964,2.11275639482,5.37258778954,0.0,0.8250080436,1.9250187684,0.453101492381,0.0,0.453101492381
 07/22  14:00:00,10.4272600241,2.11275639482,5.56447681729,0.0,0.8250080436,1.9250187684,0.453064921944,0.0,0.453064921944
 07/22  15:00:00,10.5983963275,2.11275639482,5.73561312069,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,10.8046238751,2.11275639482,5.94184066824,0.0,0.8250080436,1.9250187684,0.453095436859,0.0,0.453095436859
 07/22  17:00:00,9.69092035733,2.11275639482,5.65314519411,0.0,0.2750026812,1.6500160872,0.453080884528,0.0,0.453080884528
 07/22  18:00:00,2.63912577737,0.340610580868,0.373496428096,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,3.63632689803,0.872892837548,0.838415292078,0.0,0.2750026812,1.6500160872,0.453086373555,0.0,0.453086373555
 07/22  20:00:00,5.25163510218,0.952102078976,0.839180921471,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  21:00:00,6.37388704052,1.17024508001,0.975623192103,0.0,0.2750026812,1.6500160872,0.453082334391,0.0,0.453082334391
 07/22  22:00:00,6.0810809089,1.01566334019,0.837398800305,0.0,0.2750026812,1.6500160872,0.453070320614,0.0,0.453070320614
 07/22  23:00:00,6.54219234148,1.23005914182,1.08411443125,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  24:00:00,6.18496480835,1.075477402,0.881468637942,0.0,0.2750026812,1.6500160872,0.453086642421,0.0,0.453086642421
 07/23  01:00:00,6.4271255755,1.19492014462,1.00418666247,0.0,0.2750026812,1.6500160872,0.453077466384,0.0,0.453077466384
 07/23  02:00:00,6.02429449189,1.01566334019,0.780612383293,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  03:00:00,6.24542644511,1.14557001541,0.871837661302,0.0,0.2750026812,1.6500160872,0.4530784801,0.0,0.4530784801
 07/23  04:00:00,5.9468589676,0.990988275587,0.727851923604,0.0,0.2750026812,1.6500160872,0.453073407517,0.0,0.453073407517
 07/23  05:00:00,5.88535580115,0.966127829982,0.691209202768,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,4.72557523149,0.966313210982,0.6827432521,0.0,0.2750026812,1.6500160872,0.453075627231,0.0,0.453075627231
 07/23  07:00:00,3.7880106319,1.03398425765,0.829007605853,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  08:00:00,3.82452699812,1.00332580789,0.896182421824,0.0,0.2750026812,1.6500160872,0.453076952183,0.0,0.453076952183
 07/23  09:00:00,4.25886754133,1.16815229349,1.16569647944,0.0,0.2750026812,1.6500160872,0.453080475321,0.0,0.453080475321
 07/23  10:00:00,4.29783473171,1.1106163992,1.26219956411,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  11:00:00,4.6404489187,1.25473420643,1.46069594386,0.0,0.2750026812,1.6500160872,0.453082673298,0.0,0.453082673298
 07/23  12:00:00,4.35286855135,1.1106163992,1.31723338374,0.0,0.2750026812,1.6500160872,0.453079288841,0.0,0.453079288841
 07/23  13:00:00,4.77814893029,1.25473420643,1.59839595546,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  14:00:00,4.16916011293,1.1106163992,1.13352494532,0.0,0.2750026812,1.6500160872,0.453086261351,0.0,0.453086261351
 07/23  15:00:00,4.13755826278,1.20015211092,1.01238738345,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  16:00:00,3.88843137462,1.06251533646,0.90089726975,0.0,0.2750026812,1.6500160872,0.45308195626,0.0,0.45308195626
 07/23  17:00:00,4.00179156329,1.1104310182,0.966341776686,0.0,0.2750026812,1.6500160872,0.453085714247,0.0,0.453085714247
 07/23  18:00:00,3.7968218207,1.01441427372,0.857388778575,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  19:00:00,3.67962963221,0.968938229537,0.785672634269,0.0,0.2750026812,1.6500160872,0.45308105833,0.0,0.45308105833
 07/23  20:00:00,5.02559521292,0.913604715176,0.651638396004,0.0,0.2750026812,1.6500160872,0.453076119514,0.0,0.453076119514
 07/23  21:00:00,5.68075857923,0.856963638964,0.595776171865,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  22:00:00,5.35378772045,0.681454033944,0.444314918101,0.0,0.2750026812,1.6500160872,0.4530780579,0.0,0.4530780579
 07/23  23:00:00,4.9444250941,0.444194070262,0.272212255437,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  24:00:00,4.99537101626,0.474054182946,0.293298064908,0.0,0.2750026812,1.6500160872,0.453073277108,0.0,0.453073277108
 07/24  01:00:00,5.67455775665,0.562892996999,0.333640628843,0.0,0.2750026812,2.2000214496,0.453070906918,0.0,0.453070906918
 07/24  02:00:00,5.37180260842,0.385122678394,0.20865579922,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  03:00:00,5.42734002259,0.414612029078,0.23470386271,0.0,0.2750026812,2.2000214496,0.453068637008,0.0,0.453068637008
 07/24  04:00:00,5.2846750139,0.325865905526,0.180784977572,0.0,0.2750026812,2.2000214496,0.453086117784,0.0,0.453086117784
 07/24  05:00:00,5.33194689584,0.177492247105,0.101427836728,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  06:00:00,10.3335633079,2.11275639482,4.31928010106,0.0,0.5500053624,2.2000214496,0.453076869331,0.0,0.453076869331
 07/24  07:00:00,9.39506119109,2.11275639482,3.43226725947,0.0,1.6500160872,2.2000214496,0.453102186625,0.0,0.453102186625
 07/24  08:00:00,16.839137159,2.11275639482,4.826284241,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  09:00:00,17.3667062967,2.11275639482,5.35385337868,0.0,4.9500482616,4.9500482616,0.453126998171,0.0,0.453126998171
 07/24  10:00:00,17.7716512268,2.11275639482,5.75879830875,0.0,4.9500482616,4.9500482616,0.453121293705,0.0,0.453121293705
 07/24  11:00:00,17.7902029522,2.11275639482,5.77735003421,0.0,4.9500482616,4.9500482616,0.453130010554,0.0,0.453130010554
 07/24  12:00:00,17.0307341255,2.11275639482,5.56788656993,0.0,4.9500482616,4.4000428992,0.453140948892,0.0,0.453140948892
 07/24  13:00:00,18.1545010257,2.11275639482,6.14164810767,0.0,4.9500482616,4.9500482616,0.453113649382,0.0,0.453113649382
 07/24  14:00:00,18.3835971068,2.11275639482,6.37074418874,0.0,4.9500482616,4.9500482616,0.453117313763,0.0,0.453117313763
 07/24  15:00:00,18.6683217168,2.11275639482,6.65546879876,0.0,4.9500482616,4.9500482616,0.45310508738,0.0,0.45310508738
 07/24  16:00:00,18.7403748264,2.11275639482,6.72752190837,0.0,4.9500482616,4.9500482616,0.453125704856,0.0,0.453125704856
 07/24  17:00:00,13.3576870903,2.11275639482,5.74487707152,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/24  18:00:00,11.0489370138,2.11275639482,5.08614308216,0.0,1.6500160872,2.2000214496,0.453100538391,0.0,0.453100538391
 07/24  19:00:00,10.6049639699,2.11275639482,4.64217003832,0.0,1.6500160872,2.2000214496,0.453090686287,0.0,0.453090686287
 07/24  20:00:00,11.1331910183,2.11275639482,4.18506911574,0.0,1.1000107248,2.2000214496,0.453086820182,0.0,0.453086820182
 07/24  21:00:00,11.5915576155,2.11275639482,3.87576904625,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066955552,0.0,0.453066955552
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082784451,0.0,0.453082784451
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064745409,0.0,0.453064745409
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080663782,0.0,0.453080663782
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062607964,0.0,0.453062607964
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,9.94125663135,2.11275639482,3.92697342453,0.0,0.5500053624,2.2000214496,0.453054132782,0.0,0.453054132782
 07/25  07:00:00,9.06145126125,2.11275639482,3.09865732962,0.0,1.6500160872,2.2000214496,0.453094241213,0.0,0.453094241213
 07/25  08:00:00,16.4743332875,2.11275639482,4.46148036945,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  09:00:00,17.1840287655,2.11275639482,5.17117584748,0.0,4.9500482616,4.9500482616,0.453118772957,0.0,0.453118772957
 07/25  10:00:00,17.8638427241,2.11275639482,5.85098980609,0.0,4.9500482616,4.9500482616,0.453123922618,0.0,0.453123922618
 07/25  11:00:00,18.0393569214,2.11275639482,6.02650400337,0.0,4.9500482616,4.9500482616,0.453124549235,0.0,0.453124549235
 07/25  12:00:00,17.1509082632,2.11275639482,5.68806070757,0.0,4.9500482616,4.4000428992,0.45313389001,0.0,0.45313389001
 07/25  13:00:00,18.0163086455,2.11275639482,6.00345572749,0.0,4.9500482616,4.9500482616,0.453125669142,0.0,0.453125669142
 07/25  14:00:00,17.9607344448,2.11275639482,5.94788152673,0.0,4.9500482616,4.9500482616,0.453105799279,0.0,0.453105799279
 07/25  15:00:00,18.326511005,2.11275639482,6.31365808695,0.0,4.9500482616,4.9500482616,0.453117026227,0.0,0.453117026227
 07/25  16:00:00,18.787471114,2.11275639482,6.77461819593,0.0,4.9500482616,4.9500482616,0.453111767959,0.0,0.453111767959
 07/25  17:00:00,13.2249970696,2.11275639482,5.61218705075,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/25  18:00:00,10.8311814248,2.11275639482,4.8683874932,0.0,1.6500160872,2.2000214496,0.453106389687,0.0,0.453106389687
 07/25  19:00:00,10.5166817833,2.11275639482,4.55388785163,0.0,1.6500160872,2.2000214496,0.453089154222,0.0,0.453089154222
 07/25  20:00:00,11.0083214296,2.11275639482,4.06019952705,0.0,1.1000107248,2.2000214496,0.453098231227,0.0,0.453098231227
 07/25  21:00:00,11.4946887056,2.11275639482,3.77890013641,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077951919,0.0,0.453077951919
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059783281,0.0,0.453059783281
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075720526,0.0,0.453075720526
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057626076,0.0,0.453057626076
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073568614,0.0,0.453073568614
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  06:00:00,10.696119577,2.11275639482,4.29800303684,0.0,0.5500053624,2.2000214496,0.453065130743,0.0,0.453065130743
 07/26  07:00:00,9.51837708823,2.11275639482,3.5555831566,0.0,1.6500160872,2.2000214496,0.453083963163,0.0,0.453083963163
 07/26  08:00:00,16.9060026411,2.11275639482,4.89314972304,0.0,4.9500482616,4.9500482616,0.453113376994,0.0,0.453113376994
 07/26  09:00:00,17.4471905905,2.11275639482,5.4343376725,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/26  10:00:00,17.9901257176,2.11275639482,5.97727279957,0.0,4.9500482616,4.9500482616,0.45311841638,0.0,0.45311841638
 07/26  11:00:00,18.4173484649,2.11275639482,6.40449554686,0.0,4.9500482616,4.9500482616,0.453132359922,0.0,0.453132359922
 07/26  12:00:00,17.7187732254,2.11275639482,6.25592566975,0.0,4.9500482616,4.4000428992,0.453143727817,0.0,0.453143727817
 07/26  13:00:00,18.7296917592,2.11275639482,6.71683884116,0.0,4.9500482616,4.9500482616,0.453136448113,0.0,0.453136448113
 07/26  14:00:00,18.9399706496,2.11275639482,6.92711773153,0.0,4.9500482616,4.9500482616,0.45309200501,0.0,0.45309200501
 07/26  15:00:00,19.0870975017,2.11275639482,7.07424458368,0.0,4.9500482616,4.9500482616,0.453080065145,0.0,0.453080065145
 07/26  16:00:00,19.0931511527,2.11275639482,7.0802982347,0.0,4.9500482616,4.9500482616,0.453095796353,0.0,0.453095796353
 07/26  17:00:00,13.5385951726,2.11275639482,5.92578515379,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/26  18:00:00,11.2806150728,2.11275639482,5.31782114119,0.0,1.6500160872,2.2000214496,0.453103412461,0.0,0.453103412461
 07/26  19:00:00,10.8163916904,2.11275639482,4.85359775875,0.0,1.6500160872,2.2000214496,0.453086174123,0.0,0.453086174123
 07/26  20:00:00,11.1293945376,2.11275639482,4.181272635,0.0,1.1000107248,2.2000214496,0.453088580564,0.0,0.453088580564
 07/26  21:00:00,11.1330475391,2.11275639482,3.41725896986,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072276539,0.0,0.453072276539
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069716733,0.0,0.453069716733
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452978663898,0.0,0.452978663898
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067539888,0.0,0.453067539888
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083410918,0.0,0.453083410918
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,10.2823475906,2.11275639482,3.88423105048,0.0,0.5500053624,2.2000214496,0.453075014261,0.0,0.453075014261
 07/27  07:00:00,9.08843655559,2.11275639482,3.12564262397,0.0,1.6500160872,2.2000214496,0.453095319487,0.0,0.453095319487
 07/27  08:00:00,16.5834475295,2.11275639482,4.57059461144,0.0,4.9500482616,4.9500482616,0.453115353523,0.0,0.453115353523
 07/27  09:00:00,16.9365537785,2.11275639482,4.92370086046,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  10:00:00,17.333510798,2.11275639482,5.32065787999,0.0,4.9500482616,4.9500482616,0.453119997693,0.0,0.453119997693
 07/27  11:00:00,17.7322035035,2.11275639482,5.71935058547,0.0,4.9500482616,4.9500482616,0.453131718435,0.0,0.453131718435
 07/27  12:00:00,17.1248143232,2.11275639482,5.66196676761,0.0,4.9500482616,4.4000428992,0.453143929498,0.0,0.453143929498
 07/27  13:00:00,18.3201167038,2.11275639482,6.30726378583,0.0,4.9500482616,4.9500482616,0.45309148692,0.0,0.45309148692
 07/27  14:00:00,18.6148994114,2.11275639482,6.60204649341,0.0,4.9500482616,4.9500482616,0.453122410301,0.0,0.453122410301
 07/27  15:00:00,18.9090761538,2.11275639482,6.89622323582,0.0,4.9500482616,4.9500482616,0.453089645077,0.0,0.453089645077
 07/27  16:00:00,18.8306494225,2.11275639482,6.8177965045,0.0,4.9500482616,4.9500482616,0.453132631979,0.0,0.453132631979
 07/27  17:00:00,12.9598920334,2.11275639482,5.3470820146,0.0,2.750026812,2.750026812,0.453100587031,0.0,0.453100587031
 07/27  18:00:00,10.6035311061,2.11275639482,4.6407371745,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/27  19:00:00,9.8993642813,2.11275639482,3.93657034968,0.0,1.6500160872,2.2000214496,0.453095951587,0.0,0.453095951587
 07/27  20:00:00,10.2893136088,2.11275639482,3.34119170629,0.0,1.1000107248,2.2000214496,0.453097879835,0.0,0.453097879835
 07/27  21:00:00,10.9549251716,2.11275639482,3.23913660236,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081436142,0.0,0.453081436142
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078652925,0.0,0.453078652925
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306055279,0.0,0.45306055279
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076449649,0.0,0.453076449649
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305833325,0.0,0.45305833325
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  06:00:00,10.0987609451,2.11275639482,3.70064440495,0.0,0.5500053624,2.2000214496,0.453083924035,0.0,0.453083924035
 07/28  07:00:00,9.11912428872,2.11275639482,3.15633035709,0.0,1.6500160872,2.2000214496,0.45305323261,0.0,0.45305323261
 07/28  08:00:00,16.8280662799,2.11275639482,4.81521336188,0.0,4.9500482616,4.9500482616,0.453113116553,0.0,0.453113116553
 07/28  09:00:00,17.4404525586,2.11275639482,5.42759964058,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/28  10:00:00,17.7989087064,2.11275639482,5.78605578842,0.0,4.9500482616,4.9500482616,0.453117038056,0.0,0.453117038056
 07/28  11:00:00,17.9938751286,2.11275639482,5.98102221062,0.0,4.9500482616,4.9500482616,0.453137249507,0.0,0.453137249507
 07/28  12:00:00,17.428932715,2.11275639482,5.96608515939,0.0,4.9500482616,4.4000428992,0.453150195577,0.0,0.453150195577
 07/28  13:00:00,18.6397973032,2.11275639482,6.62694438518,0.0,4.9500482616,4.9500482616,0.453138528515,0.0,0.453138528515
 07/28  14:00:00,18.5990050638,2.11275639482,6.5861521458,0.0,4.9500482616,4.9500482616,0.453111817352,0.0,0.453111817352
 07/28  15:00:00,18.8070699119,2.11275639482,6.79421699391,0.0,4.9500482616,4.9500482616,0.453098225878,0.0,0.453098225878
 07/28  16:00:00,19.2248071011,2.11275639482,7.21195418304,0.0,4.9500482616,4.9500482616,0.453132579136,0.0,0.453132579136
 07/28  17:00:00,13.809399177,2.11275639482,6.19658915819,0.0,2.750026812,2.750026812,0.453113083791,0.0,0.453113083791
 07/28  18:00:00,11.3706035214,2.11275639482,5.4078095898,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  19:00:00,10.8210456586,2.11275639482,4.85825172694,0.0,1.6500160872,2.2000214496,0.453094837166,0.0,0.453094837166
 07/28  20:00:00,11.2701709756,2.11275639482,4.32204907305,0.0,1.1000107248,2.2000214496,0.453100057385,0.0,0.453100057385
 07/28  21:00:00,11.7912096788,2.11275639482,4.07542110962,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084425065,0.0,0.453084425065
 07/28  23:00:00,4.88285023043,0.0591640823683,0.0456620172619,0.0,0.2750026812,2.2000214496,0.453052721189,0.0,0.453052721189
 07/28  24:00:00,5.30736044073,0.325680524526,0.2036557854,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/29  01:00:00,4.60577874079,0.236841710473,0.14091826191,0.0,0.2750026812,1.6500160872,0.453068686304,0.0,0.453068686304
 07/29  02:00:00,4.31925274054,0.0591640823683,0.0320698897657,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  03:00:00,4.51348773239,0.177492247105,0.10797671688,0.0,0.2750026812,1.6500160872,0.453084494281,0.0,0.453084494281
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306641219,0.0,0.45306641219
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  06:00:00,10.7347739393,2.11275639482,4.33665739915,0.0,0.5500053624,2.2000214496,0.453076047173,0.0,0.453076047173
 07/29  07:00:00,8.63890630409,2.11275639482,3.77612309727,0.0,0.5500053624,2.2000214496,0.453092256911,0.0,0.453092256911
 07/29  08:00:00,10.7608506705,2.11275639482,4.24805137649,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  09:00:00,10.8903888572,2.11275639482,4.3775895632,0.0,1.6500160872,2.750026812,0.45310307761,0.0,0.45310307761
 07/29  10:00:00,11.0853076206,2.11275639482,4.57250832659,0.0,1.6500160872,2.750026812,0.453089343888,0.0,0.453089343888
 07/29  11:00:00,11.4663594843,2.11275639482,4.95356019031,0.0,1.6500160872,2.750026812,0.453103469406,0.0,0.453103469406
 07/29  12:00:00,9.58254610578,2.11275639482,4.71976289896,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  13:00:00,9.60403076525,2.11275639482,4.74124755843,0.0,0.8250080436,1.9250187684,0.453101889714,0.0,0.453101889714
 07/29  14:00:00,9.72243569997,2.11275639482,4.85965249314,0.0,0.8250080436,1.9250187684,0.453092606236,0.0,0.453092606236
 07/29  15:00:00,9.98445194798,2.11275639482,5.12166874116,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  16:00:00,9.99209921011,2.11275639482,5.12931600328,0.0,0.8250080436,1.9250187684,0.45309273296,0.0,0.45309273296
 07/29  17:00:00,8.8551982098,2.11275639482,4.81742304657,0.0,0.2750026812,1.6500160872,0.45307299379,0.0,0.45307299379
 07/29  18:00:00,2.25854563748,0.177492247105,0.156034621969,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  19:00:00,2.87581040111,0.513620491859,0.437171140851,0.0,0.2750026812,1.6500160872,0.453079458581,0.0,0.453079458581
 07/29  20:00:00,4.492721373,0.580070261587,0.452299009673,0.0,0.2750026812,1.6500160872,0.453079760989,0.0,0.453079760989
 07/29  21:00:00,5.42671375294,0.67395963513,0.524735349402,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  22:00:00,5.95921661178,1.00064229395,0.730555549428,0.0,0.2750026812,1.6500160872,0.453077165702,0.0,0.453077165702
 07/29  23:00:00,6.05395966813,1.03846480509,0.787476094628,0.0,0.2750026812,1.6500160872,0.453074967712,0.0,0.453074967712
 07/29  24:00:00,5.88694079804,0.966127829982,0.692794199654,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  01:00:00,5.36643446356,0.677706834537,0.460708860622,0.0,0.2750026812,1.6500160872,0.453072314895,0.0,0.453072314895
 07/30  02:00:00,5.79634491776,0.936453098298,0.631873051057,0.0,0.2750026812,1.6500160872,0.45308457218,0.0,0.45308457218
 07/30  03:00:00,4.92387281571,0.414890100578,0.280963946732,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  04:00:00,4.90883563062,0.414890100578,0.265926761634,0.0,0.2750026812,1.6500160872,0.453078310454,0.0,0.453078310454
 07/30  05:00:00,4.99752297934,0.474054182946,0.295450027991,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  06:00:00,3.83644291231,0.237027091473,0.139063719096,0.0,0.2750026812,1.6500160872,0.453082750088,0.0,0.453082750088
 07/30  07:00:00,2.55813491468,0.385308059394,0.247808086878,0.0,0.2750026812,1.6500160872,0.453077132489,0.0,0.453077132489
 07/30  08:00:00,2.89288353873,0.508751945328,0.459112825002,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  09:00:00,3.53836785892,0.848521068785,0.764828021729,0.0,0.2750026812,1.6500160872,0.453083321352,0.0,0.453083321352
 07/30  10:00:00,4.17487514454,1.16072614311,1.08913023303,0.0,0.2750026812,1.6500160872,0.453085356331,0.0,0.453085356331
 07/30  11:00:00,3.87199052363,1.05314053554,0.893831219691,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  12:00:00,4.23957667385,1.20398267893,1.11057522652,0.0,0.2750026812,1.6500160872,0.45308051362,0.0,0.45308051362
 07/30  13:00:00,4.12015519268,1.12529212965,1.06984429463,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  14:00:00,4.50521963296,1.24005847598,1.34014238858,0.0,0.2750026812,1.6500160872,0.453083270976,0.0,0.453083270976
 07/30  15:00:00,4.33171224273,1.12529212965,1.28140134468,0.0,0.2750026812,1.6500160872,0.453078602921,0.0,0.453078602921
 07/30  16:00:00,4.83102300342,1.24005847598,1.66594575903,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  17:00:00,4.46723478664,1.12529212965,1.41692388858,0.0,0.2750026812,1.6500160872,0.453081245468,0.0,0.453081245468
 07/30  18:00:00,4.55816046378,1.24005847598,1.3930832194,0.0,0.2750026812,1.6500160872,0.453077181598,0.0,0.453077181598
 07/30  19:00:00,3.95659108749,1.09643149201,0.935140827083,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  20:00:00,5.14817115034,0.952950979298,0.734868069304,0.0,0.2750026812,1.6500160872,0.453081902338,0.0,0.453081902338
 07/30  21:00:00,5.31245356225,0.638036169898,0.446398623945,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  22:00:00,5.82449548987,0.941612700171,0.654864021291,0.0,0.2750026812,1.6500160872,0.453085333272,0.0,0.453085333272
 07/30  23:00:00,5.2924584891,0.622104570575,0.442335150116,0.0,0.2750026812,1.6500160872,0.453060462664,0.0,0.453060462664
 07/30  24:00:00,5.3554274553,0.666592922497,0.460815764395,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/31  01:00:00,6.35683224413,0.906963747614,0.671844365717,0.0,0.2750026812,2.2000214496,0.453087167427,0.0,0.453087167427
 07/31  02:00:00,6.47411203571,0.995802561666,0.700285343238,0.0,0.2750026812,2.2000214496,0.45307410107,0.0,0.45307410107
 07/31  03:00:00,5.50609733904,0.444379451262,0.283693756975,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  04:00:00,5.6516332251,0.533218265315,0.340390828983,0.0,0.2750026812,2.2000214496,0.453071655738,0.0,0.453071655738
 07/31  05:00:00,5.78322021295,0.444379451262,0.285813949688,0.0,0.5500053624,2.2000214496,0.453081124793,0.0,0.453081124793
 07/31  06:00:00,11.3179842849,2.11275639482,4.91986774475,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  07:00:00,10.2738986507,2.11275639482,4.31110471911,0.0,1.6500160872,2.2000214496,0.453092118421,0.0,0.453092118421
 07/31  08:00:00,17.6823716619,2.11275639482,5.66951874385,0.0,4.9500482616,4.9500482616,0.453114872967,0.0,0.453114872967
 07/31  09:00:00,17.8319866919,2.11275639482,5.81913377384,0.0,4.9500482616,4.9500482616,0.453124376982,0.0,0.453124376982
 07/31  10:00:00,17.6954689301,2.11275639482,5.68261601211,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  11:00:00,17.4663006915,2.11275639482,5.45344777346,0.0,4.9500482616,4.9500482616,0.453131177355,0.0,0.453131177355
 07/31  12:00:00,16.4146122676,2.11275639482,4.95176471196,0.0,4.9500482616,4.4000428992,0.453095451426,0.0,0.453095451426
 07/31  13:00:00,17.1299163592,2.11275639482,5.11706344122,0.0,4.9500482616,4.9500482616,0.453122949851,0.0,0.453122949851
 07/31  14:00:00,17.205005497,2.11275639482,5.19215257901,0.0,4.9500482616,4.9500482616,0.453112771975,0.0,0.453112771975
 07/31  15:00:00,17.3954712639,2.11275639482,5.38261834589,0.0,4.9500482616,4.9500482616,0.453120139588,0.0,0.453120139588
 07/31  16:00:00,17.9572428595,2.11275639482,5.94438994144,0.0,4.9500482616,4.9500482616,0.453133194635,0.0,0.453133194635
 07/31  17:00:00,13.0780324704,2.11275639482,5.4652224516,0.0,2.750026812,2.750026812,0.453105487724,0.0,0.453105487724
 07/31  18:00:00,10.8081106232,2.11275639482,4.84531669157,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  19:00:00,10.3309015283,2.11275639482,4.36810759663,0.0,1.6500160872,2.2000214496,0.453100794005,0.0,0.453100794005
 07/31  20:00:00,10.6515539366,2.11275639482,3.703432034,0.0,1.1000107248,2.2000214496,0.453094057584,0.0,0.453094057584
 07/31  21:00:00,10.9769903767,2.11275639482,3.26120180745,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086986677,0.0,0.453086986677
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306422136,0.0,0.45306422136
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080065695,0.0,0.453080065695
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061934679,0.0,0.453061934679
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077787823,0.0,0.453077787823
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068294801,0.0,0.453068294801
 08/01  06:00:00,10.4587646265,2.11275639482,4.06064808635,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,9.45293110587,2.11275639482,3.49013717424,0.0,1.6500160872,2.2000214496,0.453098528809,0.0,0.453098528809
 08/01  08:00:00,17.0274115894,2.11275639482,5.01455867137,0.0,4.9500482616,4.9500482616,0.453121394842,0.0,0.453121394842
 08/01  09:00:00,17.5523459851,2.11275639482,5.53949306705,0.0,4.9500482616,4.9500482616,0.453120920531,0.0,0.453120920531
 08/01  10:00:00,17.8691152443,2.11275639482,5.85626232627,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  11:00:00,18.1797341828,2.11275639482,6.1668812648,0.0,4.9500482616,4.9500482616,0.45312937568,0.0,0.45312937568
 08/01  12:00:00,17.5464037505,2.11275639482,6.08355619486,0.0,4.9500482616,4.4000428992,0.453142012587,0.0,0.453142012587
 08/01  13:00:00,18.654002824,2.11275639482,6.64114990596,0.0,4.9500482616,4.9500482616,0.453138756645,0.0,0.453138756645
 08/01  14:00:00,18.8633701083,2.11275639482,6.85051719029,0.0,4.9500482616,4.9500482616,0.453121177009,0.0,0.453121177009
 08/01  15:00:00,19.1892841791,2.11275639482,7.17643126106,0.0,4.9500482616,4.9500482616,0.453107015454,0.0,0.453107015454
 08/01  16:00:00,19.4966405795,2.11275639482,7.48378766147,0.0,4.9500482616,4.9500482616,0.453118188641,0.0,0.453118188641
 08/01  17:00:00,14.0567690992,2.11275639482,6.44395908035,0.0,2.750026812,2.750026812,0.453112167539,0.0,0.453112167539
 08/01  18:00:00,11.7342034158,2.11275639482,5.77140948416,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/01  19:00:00,11.3635790561,2.11275639482,5.40078512446,0.0,1.6500160872,2.2000214496,0.453101078728,0.0,0.453101078728
 08/01  20:00:00,11.7289237221,2.11275639482,4.78080181949,0.0,1.1000107248,2.2000214496,0.453100015434,0.0,0.453100015434
 08/01  21:00:00,12.1125872899,2.11275639482,4.39679872071,0.0,1.1000107248,2.2000214496,0.453074810989,0.0,0.453074810989
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  23:00:00,5.41897938002,0.384937297394,0.256017951823,0.0,0.2750026812,2.2000214496,0.453071270882,0.0,0.453071270882
 08/01  24:00:00,5.51231928409,0.444379451262,0.289915702025,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,5.73289645526,0.562892996999,0.391979327458,0.0,0.2750026812,2.2000214496,0.453070136555,0.0,0.453070136555
 08/02  02:00:00,5.5102487361,0.444379451262,0.287845154038,0.0,0.2750026812,2.2000214496,0.453067771973,0.0,0.453067771973
 08/02  03:00:00,5.65102866605,0.533218265315,0.339786269936,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,5.54586684192,0.474054182946,0.293788528166,0.0,0.2750026812,2.2000214496,0.453085138901,0.0,0.453085138901
 08/02  05:00:00,5.68466219702,0.385122678394,0.246512706621,0.0,0.5500053624,2.2000214496,0.45307538407,0.0,0.45307538407
 08/02  06:00:00,10.8495436514,2.11275639482,4.45142711125,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,10.0064030679,2.11275639482,4.0436091363,0.0,1.6500160872,2.2000214496,0.453083991387,0.0,0.453083991387
 08/02  08:00:00,17.6296575889,2.11275639482,5.6168046709,0.0,4.9500482616,4.9500482616,0.453115478629,0.0,0.453115478629
 08/02  09:00:00,18.174030148,2.11275639482,6.16117722994,0.0,4.9500482616,4.9500482616,0.453127087381,0.0,0.453127087381
 08/02  10:00:00,18.7587236746,2.11275639482,6.74587075659,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  11:00:00,18.927572007,2.11275639482,6.91471908896,0.0,4.9500482616,4.9500482616,0.453123300766,0.0,0.453123300766
 08/02  12:00:00,18.0028811207,2.11275639482,6.54003356504,0.0,4.9500482616,4.4000428992,0.453137951508,0.0,0.453137951508
 08/02  13:00:00,18.9345712707,2.11275639482,6.92171835271,0.0,4.9500482616,4.9500482616,0.453135224536,0.0,0.453135224536
 08/02  14:00:00,19.2590389188,2.11275639482,7.24618600077,0.0,4.9500482616,4.9500482616,0.453106425763,0.0,0.453106425763
 08/02  15:00:00,19.6065537793,2.11275639482,7.59370086125,0.0,4.9500482616,4.9500482616,0.453111575606,0.0,0.453111575606
 08/02  16:00:00,19.893242262,2.11275639482,7.88038934398,0.0,4.9500482616,4.9500482616,0.453124058571,0.0,0.453124058571
 08/02  17:00:00,14.4222109506,2.11275639482,6.8094009318,0.0,2.750026812,2.750026812,0.453110486697,0.0,0.453110486697
 08/02  18:00:00,12.099913065,2.11275639482,6.13711913338,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  19:00:00,11.7887333182,2.11275639482,5.82593938659,0.0,1.6500160872,2.2000214496,0.4530979712,0.0,0.4530979712
 08/02  20:00:00,12.1817120036,2.11275639482,5.23359010101,0.0,1.1000107248,2.2000214496,0.45309584113,0.0,0.45309584113
 08/02  21:00:00,12.5239597275,2.11275639482,4.80817115831,0.0,1.1000107248,2.2000214496,0.453080474757,0.0,0.453080474757
 08/02  22:00:00,5.19597589427,0.0887461235524,0.0542029587143,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  23:00:00,5.7118309245,0.533403646315,0.400403147381,0.0,0.2750026812,2.2000214496,0.45307693187,0.0,0.45307693187
 08/02  24:00:00,6.16253257028,0.769976379612,0.614532059866,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  01:00:00,6.27828971981,0.857149019964,0.643116569043,0.0,0.2750026812,2.2000214496,0.453075769197,0.0,0.453075769197
 08/03  02:00:00,6.36081877956,0.905689234939,0.677105413812,0.0,0.2750026812,2.2000214496,0.453074601157,0.0,0.453074601157
 08/03  03:00:00,6.0934834079,0.755479227758,0.559980049338,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  04:00:00,5.69339241742,0.533218265315,0.382150021299,0.0,0.2750026812,2.2000214496,0.45307343239,0.0,0.45307343239
 08/03  05:00:00,5.79137995494,0.444379451262,0.293973691676,0.0,0.5500053624,2.2000214496,0.45308102734,0.0,0.45308102734
 08/03  06:00:00,11.1721577356,2.11275639482,4.77404119547,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  07:00:00,10.1671649379,2.11275639482,4.2043710063,0.0,1.6500160872,2.2000214496,0.453089668936,0.0,0.453089668936
 08/03  08:00:00,17.7476827279,2.11275639482,5.7348298099,0.0,4.9500482616,4.9500482616,0.453121271991,0.0,0.453121271991
 08/03  09:00:00,18.3596635084,2.11275639482,6.34681059038,0.0,4.9500482616,4.9500482616,0.453122954713,0.0,0.453122954713
 08/03  10:00:00,18.9048329584,2.11275639482,6.8919800404,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  11:00:00,19.3958885008,2.11275639482,7.38303558274,0.0,4.9500482616,4.9500482616,0.453128867755,0.0,0.453128867755
 08/03  12:00:00,18.725261807,2.11275639482,7.26241425136,0.0,4.9500482616,4.4000428992,0.453143449647,0.0,0.453143449647
 08/03  13:00:00,19.7532748816,2.11275639482,7.74042196354,0.0,4.9500482616,4.9500482616,0.453132369726,0.0,0.453132369726
 08/03  14:00:00,19.9194637601,2.11275639482,7.90661084207,0.0,4.9500482616,4.9500482616,0.453112091094,0.0,0.453112091094
 08/03  15:00:00,20.0114023024,2.11275639482,7.99854938436,0.0,4.9500482616,4.9500482616,0.453117095789,0.0,0.453117095789
 08/03  16:00:00,19.8773237235,2.11275639482,7.86447080545,0.0,4.9500482616,4.9500482616,0.45313025186,0.0,0.45313025186
 08/03  17:00:00,13.5826645609,2.11275639482,5.96985454204,0.0,2.750026812,2.750026812,0.453101401406,0.0,0.453101401406
 08/03  18:00:00,11.10288626,2.11275639482,5.14009232836,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,10.8900205486,2.11275639482,4.92722661695,0.0,1.6500160872,2.2000214496,0.453093682034,0.0,0.453093682034
 08/03  20:00:00,11.5044207938,2.11275639482,4.55629889121,0.0,1.1000107248,2.2000214496,0.453097922272,0.0,0.453097922272
