Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/03  21:00:00,12.1779816747,2.11275639482,4.46219310546,0.0,1.1000107248,2.2000214496,0.453085915389,0.0,0.453085915389
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,5.31364811824,0.325865905526,0.20975808191,0.0,0.2750026812,2.2000214496,0.453082340478,0.0,0.453082340478
 08/03  24:00:00,5.60512245384,0.50363622413,0.323462098908,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,5.58213359687,0.474054182946,0.330055283115,0.0,0.2750026812,2.2000214496,0.453062702547,0.0,0.453062702547
 08/04  02:00:00,5.31826757118,0.325865905526,0.214377534853,0.0,0.2750026812,2.2000214496,0.453079970592,0.0,0.453079970592
 08/04  03:00:00,5.59425169667,0.474054182946,0.342173382919,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,5.5656060681,0.474054182946,0.313527754346,0.0,0.2750026812,2.2000214496,0.453060380647,0.0,0.453060380647
 08/04  05:00:00,5.81937868338,0.474054182946,0.292297688431,0.0,0.5500053624,2.2000214496,0.453084922355,0.0,0.453084922355
 08/04  06:00:00,10.922301929,2.11275639482,4.52418538881,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,9.89571803512,2.11275639482,3.93292410349,0.0,1.6500160872,2.2000214496,0.453095106683,0.0,0.453095106683
 08/04  08:00:00,17.6755996946,2.11275639482,5.6627467766,0.0,4.9500482616,4.9500482616,0.453117237378,0.0,0.453117237378
 08/04  09:00:00,18.5131084871,2.11275639482,6.50025556907,0.0,4.9500482616,4.9500482616,0.45311860796,0.0,0.45311860796
 08/04  10:00:00,18.867908395,2.11275639482,6.855055477,0.0,4.9500482616,4.9500482616,0.453120454523,0.0,0.453120454523
 08/04  11:00:00,18.9308863139,2.11275639482,6.91803339587,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  12:00:00,18.1106028761,2.11275639482,6.64775532048,0.0,4.9500482616,4.4000428992,0.453132991405,0.0,0.453132991405
 08/04  13:00:00,19.2728724942,2.11275639482,7.2600195762,0.0,4.9500482616,4.9500482616,0.45314649282,0.0,0.45314649282
 08/04  14:00:00,19.547749312,2.11275639482,7.53489639394,0.0,4.9500482616,4.9500482616,0.453094962572,0.0,0.453094962572
 08/04  15:00:00,19.6244708512,2.11275639482,7.61161793322,0.0,4.9500482616,4.9500482616,0.453076603817,0.0,0.453076603817
 08/04  16:00:00,19.8546986996,2.11275639482,7.84184578161,0.0,4.9500482616,4.9500482616,0.453109478097,0.0,0.453109478097
 08/04  17:00:00,14.3509114968,2.11275639482,6.73810147801,0.0,2.750026812,2.750026812,0.453106930241,0.0,0.453106930241
 08/04  18:00:00,11.9653003013,2.11275639482,6.00250636968,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/04  19:00:00,11.4597182453,2.11275639482,5.49692431371,0.0,1.6500160872,2.2000214496,0.4531006968,0.0,0.4531006968
 08/04  20:00:00,11.9120279232,2.11275639482,4.96390602067,0.0,1.1000107248,2.2000214496,0.453096813975,0.0,0.453096813975
 08/04  21:00:00,12.4619100202,2.11275639482,4.74612145099,0.0,1.1000107248,2.2000214496,0.453073286734,0.0,0.453073286734
 08/04  22:00:00,5.19024373806,0.0888388140524,0.0483781120008,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,5.82749030908,0.592567728683,0.456898449595,0.0,0.2750026812,2.2000214496,0.453076402768,0.0,0.453076402768
 08/04  24:00:00,6.21675526654,0.797799556595,0.640931579138,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/05  01:00:00,5.67677298871,0.877426905721,0.571327314588,0.0,0.2750026812,1.6500160872,0.453067960294,0.0,0.453067960294
 08/05  02:00:00,5.03822904621,0.474054182946,0.336156094859,0.0,0.2750026812,1.6500160872,0.453085297118,0.0,0.453085297118
 08/05  03:00:00,5.12491553274,0.562892996999,0.334003767335,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  04:00:00,4.79441210824,0.35554063721,0.210852702631,0.0,0.2750026812,1.6500160872,0.453065659868,0.0,0.453065659868
 08/05  05:00:00,4.73512646818,0.325865905526,0.181241794254,0.0,0.2750026812,1.6500160872,0.453073803933,0.0,0.453073803933
 08/05  06:00:00,10.7893214189,2.11275639482,4.39120487877,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  07:00:00,8.63698402106,2.11275639482,3.77420081423,0.0,0.5500053624,2.2000214496,0.453086551868,0.0,0.453086551868
 08/05  08:00:00,10.9892223914,2.11275639482,4.47642309737,0.0,1.6500160872,2.750026812,0.453093534544,0.0,0.453093534544
 08/05  09:00:00,11.5093003115,2.11275639482,4.99650101749,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  10:00:00,11.7984301868,2.11275639482,5.28563089277,0.0,1.6500160872,2.750026812,0.453098529208,0.0,0.453098529208
 08/05  11:00:00,11.9303493029,2.11275639482,5.41755000883,0.0,1.6500160872,2.750026812,0.453105142175,0.0,0.453105142175
 08/05  12:00:00,9.96374150936,2.11275639482,5.10095830254,0.0,0.8250080436,1.9250187684,0.453088219878,0.0,0.453088219878
 08/05  13:00:00,10.0875583513,2.11275639482,5.22477514452,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  14:00:00,10.2093413244,2.11275639482,5.34655811756,0.0,0.8250080436,1.9250187684,0.453092855716,0.0,0.453092855716
 08/05  15:00:00,10.3442299789,2.11275639482,5.48144677203,0.0,0.8250080436,1.9250187684,0.453083027265,0.0,0.453083027265
 08/05  16:00:00,10.5070444875,2.11275639482,5.64426128063,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  17:00:00,9.61024767265,2.11275639482,5.57247250943,0.0,0.2750026812,1.6500160872,0.453089153237,0.0,0.453089153237
 08/05  18:00:00,2.49805279916,0.281307462749,0.291726568009,0.0,0.2750026812,1.6500160872,0.453085571485,0.0,0.453085571485
 08/05  19:00:00,3.21512432216,0.656204755528,0.633900798229,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  20:00:00,5.6530947118,0.946870112677,0.862039164048,0.0,0.2750026812,1.6500160872,0.453082777543,0.0,0.453082777543
 08/05  21:00:00,6.06468283566,0.989553828118,0.847110239143,0.0,0.2750026812,1.6500160872,0.453076131012,0.0,0.453076131012
 08/05  22:00:00,6.04508682212,0.999578608483,0.817489445234,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  23:00:00,6.00159499044,1.00126682719,0.772309394849,0.0,0.2750026812,1.6500160872,0.453085333003,0.0,0.453085333003
 08/05  24:00:00,5.87677617075,0.931174213778,0.717583188564,0.0,0.2750026812,1.6500160872,0.453072169023,0.0,0.453072169023
 08/06  01:00:00,5.67114674599,0.818077442353,0.625050535234,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  02:00:00,5.40585379585,0.681454033944,0.496380993499,0.0,0.2750026812,1.6500160872,0.453083700936,0.0,0.453083700936
 08/06  03:00:00,5.07135777316,0.50354353363,0.339795471126,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  04:00:00,5.02296036348,0.474054182946,0.320887412132,0.0,0.2750026812,1.6500160872,0.4530792434,0.0,0.4530792434
 08/06  05:00:00,4.99173853889,0.473961492446,0.289758278037,0.0,0.2750026812,1.6500160872,0.453088658549,0.0,0.453088658549
 08/06  06:00:00,3.9896684005,0.325958596026,0.203357702736,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  07:00:00,3.04459716842,0.612335816709,0.507242583307,0.0,0.2750026812,1.6500160872,0.453076191127,0.0,0.453076191127
 08/06  08:00:00,3.73340061684,0.958031943403,0.850349905033,0.0,0.2750026812,1.6500160872,0.453082309634,0.0,0.453082309634
 08/06  09:00:00,4.36175952686,1.18158776081,1.25515299765,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  10:00:00,4.29962170802,1.11048709089,1.26411584873,0.0,0.2750026812,1.6500160872,0.453080874846,0.0,0.453080874846
 08/06  11:00:00,4.68455161182,1.24005847598,1.51947436744,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  12:00:00,4.49780331051,1.12529212965,1.44749241246,0.0,0.2750026812,1.6500160872,0.453087006785,0.0,0.453087006785
 08/06  13:00:00,5.41790881213,1.50798647151,1.98490357221,0.0,0.2750026812,1.6500160872,0.453091445963,0.0,0.453091445963
 08/06  14:00:00,5.12624485061,1.33368057062,1.86754551159,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  15:00:00,5.75204030238,1.55264113744,2.27438039655,0.0,0.2750026812,1.6500160872,0.453083787154,0.0,0.453083787154
 08/06  16:00:00,5.72203742593,1.52718412295,2.26983453457,0.0,0.2750026812,1.6500160872,0.453080139041,0.0,0.453080139041
 08/06  17:00:00,5.85711205625,1.55264113744,2.37945215041,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  18:00:00,5.71302402751,1.54951145591,2.23849380319,0.0,0.2750026812,1.6500160872,0.453085703609,0.0,0.453085703609
 08/06  19:00:00,5.62231290962,1.53031380447,2.16698033674,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,7.2203115938,1.51229923431,1.86382692442,0.0,0.2750026812,1.6500160872,0.453080757278,0.0,0.453080757278
 08/06  21:00:00,7.44893899607,1.47821669423,1.74270353344,0.0,0.2750026812,1.6500160872,0.453083418649,0.0,0.453083418649
 08/06  22:00:00,7.40904264382,1.48252945703,1.69849441839,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  23:00:00,7.34964060415,1.50798647151,1.61363536424,0.0,0.2750026812,1.6500160872,0.453083673991,0.0,0.453083673991
 08/06  24:00:00,6.70533049575,1.21460146149,1.26271026585,0.0,0.2750026812,1.6500160872,0.453081831481,0.0,0.453081831481
 08/07  01:00:00,7.9034637098,1.53775624879,1.5876833302,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  02:00:00,7.6905694677,1.45275967975,1.45978565715,0.0,0.2750026812,2.2000214496,0.453072148616,0.0,0.453072148616
 08/07  03:00:00,7.36790744174,1.32936780782,1.26051550311,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,6.91881817527,1.12529212965,1.01550191482,0.0,0.2750026812,2.2000214496,0.453070980839,0.0,0.453070980839
 08/07  05:00:00,7.34382664268,1.24005847598,1.05074135469,0.0,0.5500053624,2.2000214496,0.453083209369,0.0,0.453083209369
 08/07  06:00:00,11.3831830974,2.11275639482,4.98506655723,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,10.6583594171,2.11275639482,4.69556548546,0.0,1.6500160872,2.2000214496,0.453097150767,0.0,0.453097150767
 08/07  08:00:00,18.3093940093,2.11275639482,6.2965410913,0.0,4.9500482616,4.9500482616,0.45303742947,0.0,0.45303742947
 08/07  09:00:00,18.8913859474,2.11275639482,6.87853302933,0.0,4.9500482616,4.9500482616,0.453125207648,0.0,0.453125207648
 08/07  10:00:00,19.3391980386,2.11275639482,7.32634512055,0.0,4.9500482616,4.9500482616,0.453129328555,0.0,0.453129328555
 08/07  11:00:00,19.8061581292,2.11275639482,7.79330521121,0.0,4.9500482616,4.9500482616,0.45312476736,0.0,0.45312476736
 08/07  12:00:00,19.1069797751,2.11275639482,7.64413221948,0.0,4.9500482616,4.4000428992,0.453138922543,0.0,0.453138922543
 08/07  13:00:00,20.2805476086,2.11275639482,8.26769469055,0.0,4.9500482616,4.9500482616,0.453097902797,0.0,0.453097902797
 08/07  14:00:00,20.6310982654,2.11275639482,8.6182453474,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  15:00:00,20.8015915016,2.11275639482,8.7887385836,0.0,4.9500482616,4.9500482616,0.453075869076,0.0,0.453075869076
 08/07  16:00:00,20.8979577453,2.11275639482,8.88510482728,0.0,4.9500482616,4.9500482616,0.453129540255,0.0,0.453129540255
 08/07  17:00:00,15.2491770235,2.11275639482,7.63636700469,0.0,2.750026812,2.750026812,0.453109036552,0.0,0.453109036552
 08/07  18:00:00,12.9091834765,2.11275639482,6.94638954489,0.0,1.6500160872,2.2000214496,0.453105662359,0.0,0.453105662359
 08/07  19:00:00,12.4126574512,2.11275639482,6.44986351961,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,13.1585648396,2.11275639482,5.82660960368,0.0,1.1000107248,2.2000214496,0.453095146058,0.0,0.453095146058
 08/07  21:00:00,13.1014654886,2.11275639482,5.38567691934,0.0,1.1000107248,2.2000214496,0.453082007976,0.0,0.453082007976
 08/07  22:00:00,5.2832564572,0.118513545737,0.111716099455,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  23:00:00,6.40857693645,0.877426905721,0.753125899926,0.0,0.2750026812,2.2000214496,0.453061678248,0.0,0.453061678248
 08/07  24:00:00,6.77963121323,1.07469293397,0.926914148458,0.0,0.2750026812,2.2000214496,0.453078997252,0.0,0.453078997252
 08/08  01:00:00,6.76052658867,1.09700435423,0.885498103641,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  02:00:00,6.72094992062,1.07469293397,0.868232855843,0.0,0.2750026812,2.2000214496,0.45305943011,0.0,0.45305943011
 08/08  03:00:00,6.69954409338,1.09700435423,0.824515608354,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  04:00:00,6.47507480489,0.955064810355,0.741985863728,0.0,0.2750026812,2.2000214496,0.45307696833,0.0,0.45307696833
 08/08  05:00:00,7.08752198923,1.16978048157,0.864714695657,0.0,0.5500053624,2.2000214496,0.453082562037,0.0,0.453082562037
 08/08  06:00:00,11.1669934493,2.11275639482,4.76887690911,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  07:00:00,10.4124128306,2.11275639482,4.44961889895,0.0,1.6500160872,2.2000214496,0.453059490994,0.0,0.453059490994
 08/08  08:00:00,18.1166849589,2.11275639482,6.1038320409,0.0,4.9500482616,4.9500482616,0.453114358676,0.0,0.453114358676
 08/08  09:00:00,18.7153307805,2.11275639482,6.70247786248,0.0,4.9500482616,4.9500482616,0.45311879582,0.0,0.45311879582
 08/08  10:00:00,19.1770507626,2.11275639482,7.16419784459,0.0,4.9500482616,4.9500482616,0.453125408363,0.0,0.453125408363
 08/08  11:00:00,19.6858214623,2.11275639482,7.67296854423,0.0,4.9500482616,4.9500482616,0.453134645481,0.0,0.453134645481
 08/08  12:00:00,19.1518534523,2.11275639482,7.68900589663,0.0,4.9500482616,4.4000428992,0.453135493431,0.0,0.453135493431
 08/08  13:00:00,20.4637665837,2.11275639482,8.4509136657,0.0,4.9500482616,4.9500482616,0.453104020456,0.0,0.453104020456
 08/08  14:00:00,20.5601936627,2.11275639482,8.54734074471,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  15:00:00,20.7064397544,2.11275639482,8.69358683638,0.0,4.9500482616,4.9500482616,0.453081915285,0.0,0.453081915285
 08/08  16:00:00,21.144034552,2.11275639482,9.13118163401,0.0,4.9500482616,4.9500482616,0.453083178036,0.0,0.453083178036
 08/08  17:00:00,15.5821000216,2.11275639482,7.96929000278,0.0,2.750026812,2.750026812,0.453100390779,0.0,0.453100390779
 08/08  18:00:00,13.0261202144,2.11275639482,7.06332628282,0.0,1.6500160872,2.2000214496,0.453103726307,0.0,0.453103726307
 08/08  19:00:00,12.41882439,2.11275639482,6.45603045836,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  20:00:00,13.1957442559,2.11275639482,5.86378901999,0.0,1.1000107248,2.2000214496,0.453098142212,0.0,0.453098142212
 08/08  21:00:00,13.2416956595,2.11275639482,5.52590709028,0.0,1.1000107248,2.2000214496,0.453088122083,0.0,0.453088122083
 08/08  22:00:00,5.48033034267,0.237027091473,0.190276439188,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,6.31696408543,0.832938553799,0.706001400826,0.0,0.2750026812,2.2000214496,0.453080844193,0.0,0.453080844193
 08/08  24:00:00,7.0297853164,1.20304587907,1.04871530652,0.0,0.2750026812,2.2000214496,0.453085099373,0.0,0.453085099373
 08/09  01:00:00,6.72083999819,1.05126693584,0.891548931548,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,7.00128664399,1.20304587907,1.02021663411,0.0,0.2750026812,2.2000214496,0.453083945165,0.0,0.453083945165
 08/09  03:00:00,6.73940741697,1.06485353461,0.896529751563,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,6.9230378447,1.17961988094,0.965393832957,0.0,0.2750026812,2.2000214496,0.453082798843,0.0,0.453082798843
 08/09  05:00:00,6.84633543113,1.00441493956,0.788893679557,0.0,0.5500053624,2.2000214496,0.453088708729,0.0,0.453088708729
 08/09  06:00:00,11.7112670657,2.11275639482,4.92931719219,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,10.4841861621,2.11275639482,4.52139223051,0.0,1.6500160872,2.2000214496,0.453065557818,0.0,0.453065557818
 08/09  08:00:00,18.0922675205,2.11275639482,6.07941460248,0.0,4.9500482616,4.9500482616,0.453120727109,0.0,0.453120727109
 08/09  09:00:00,18.6860260334,2.11275639482,6.67317311537,0.0,4.9500482616,4.9500482616,0.453127828558,0.0,0.453127828558
 08/09  10:00:00,19.2746398391,2.11275639482,7.26178692105,0.0,4.9500482616,4.9500482616,0.453121883973,0.0,0.453121883973
 08/09  11:00:00,19.8886703638,2.11275639482,7.87581744573,0.0,4.9500482616,4.9500482616,0.453133156227,0.0,0.453133156227
 08/09  12:00:00,19.3176563297,2.11275639482,7.85480877404,0.0,4.9500482616,4.4000428992,0.453137420457,0.0,0.453137420457
 08/09  13:00:00,20.4201066656,2.11275639482,8.40725374762,0.0,4.9500482616,4.9500482616,0.45313926149,0.0,0.45313926149
 08/09  14:00:00,20.5890283491,2.11275639482,8.57617543104,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  15:00:00,20.8962531568,2.11275639482,8.88340023882,0.0,4.9500482616,4.9500482616,0.453088383108,0.0,0.453088383108
 08/09  16:00:00,21.1630532433,2.11275639482,9.15020032524,0.0,4.9500482616,4.9500482616,0.453116449676,0.0,0.453116449676
 08/09  17:00:00,15.6839816488,2.11275639482,8.07117163002,0.0,2.750026812,2.750026812,0.453107058388,0.0,0.453107058388
 08/09  18:00:00,13.3156696755,2.11275639482,7.3528757439,0.0,1.6500160872,2.2000214496,0.453097654047,0.0,0.453097654047
 08/09  19:00:00,12.7804753679,2.11275639482,6.81768143629,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/09  20:00:00,13.5748835822,2.11275639482,6.24292834635,0.0,1.1000107248,2.2000214496,0.453094585868,0.0,0.453094585868
 08/09  21:00:00,13.6313807447,2.11275639482,5.91559217546,0.0,1.1000107248,2.2000214496,0.453076683471,0.0,0.453076683471
 08/09  22:00:00,5.63680355136,0.325865905526,0.257910833828,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  23:00:00,6.74931933072,1.02409373829,0.947201461619,0.0,0.2750026812,2.2000214496,0.453075437545,0.0,0.453075437545
 08/09  24:00:00,7.03789471004,1.16978048157,1.09009009766,0.0,0.2750026812,2.2000214496,0.453074287257,0.0,0.453074287257
 08/10  01:00:00,7.08974320329,1.19557012406,1.11614894843,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  02:00:00,7.00951076165,1.16978048157,1.06170614928,0.0,0.2750026812,2.2000214496,0.453085160764,0.0,0.453085160764
 08/10  03:00:00,7.06113260925,1.19557012406,1.08753835439,0.0,0.2750026812,2.2000214496,0.453072016864,0.0,0.453072016864
 08/10  04:00:00,6.84710385781,1.13276788467,0.936311842343,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  05:00:00,7.1701813415,1.13513152902,0.982023000476,0.0,0.5500053624,2.2000214496,0.45307732799,0.0,0.45307732799
 08/10  06:00:00,11.7112534981,2.11275639482,4.92930362465,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  07:00:00,10.4614779345,2.11275639482,4.49868400286,0.0,1.6500160872,2.2000214496,0.453072108954,0.0,0.453072108954
 08/10  08:00:00,18.2126972638,2.11275639482,6.19984434581,0.0,4.9500482616,4.9500482616,0.45311151578,0.0,0.45311151578
 08/10  09:00:00,18.8980685401,2.11275639482,6.88521562211,0.0,4.9500482616,4.9500482616,0.453124904062,0.0,0.453124904062
 08/10  10:00:00,19.4042242487,2.11275639482,7.3913713307,0.0,4.9500482616,4.9500482616,0.453129004512,0.0,0.453129004512
 08/10  11:00:00,19.9583247954,2.11275639482,7.94547187736,0.0,4.9500482616,4.9500482616,0.453137724634,0.0,0.453137724634
 08/10  12:00:00,19.5530110419,2.11275639482,8.09016348625,0.0,4.9500482616,4.4000428992,0.453144696063,0.0,0.453144696063
 08/10  13:00:00,20.8507271184,2.11275639482,8.83787420036,0.0,4.9500482616,4.9500482616,0.453146465036,0.0,0.453146465036
 08/10  14:00:00,21.0654006874,2.11275639482,9.05254776942,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  15:00:00,21.4738400743,2.11275639482,9.46098715629,0.0,4.9500482616,4.9500482616,0.453095426694,0.0,0.453095426694
 08/10  16:00:00,21.653153166,2.11275639482,9.64030024802,0.0,4.9500482616,4.9500482616,0.453132710858,0.0,0.453132710858
 08/10  17:00:00,15.7060636413,2.11275639482,8.09325362249,0.0,2.750026812,2.750026812,0.453099720405,0.0,0.453099720405
 08/10  18:00:00,13.1561620729,2.11275639482,7.1933681413,0.0,1.6500160872,2.2000214496,0.453105016082,0.0,0.453105016082
 08/10  19:00:00,12.6034034308,2.11275639482,6.64060949923,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  20:00:00,13.282365292,2.11275639482,5.95041005613,0.0,1.1000107248,2.2000214496,0.453101937263,0.0,0.453101937263
 08/10  21:00:00,13.2599766719,2.11275639482,5.54418810268,0.0,1.1000107248,2.2000214496,0.453083827093,0.0,0.453083827093
 08/10  22:00:00,5.6725862159,0.36100490273,0.258554501163,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,6.85201467044,1.08453233334,0.9894582063,0.0,0.2750026812,2.2000214496,0.453082556144,0.0,0.453082556144
 08/10  24:00:00,7.23398942722,1.24380567539,1.21215962103,0.0,0.2750026812,2.2000214496,0.453087675012,0.0,0.453087675012
 08/11  01:00:00,6.99902406317,1.12154493024,1.09945500213,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,7.1747666443,1.24380567539,1.15293683811,0.0,0.2750026812,2.2000214496,0.453080778021,0.0,0.453080778021
 08/11  03:00:00,6.93289449126,1.12154493024,1.03332543022,0.0,0.2750026812,2.2000214496,0.453079163304,0.0,0.453079163304
 08/11  04:00:00,7.06973942325,1.24380567539,1.04790961706,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,6.94111063075,1.04751973643,0.840564082314,0.0,0.5500053624,2.2000214496,0.453084506286,0.0,0.453084506286
 08/11  06:00:00,11.7578396123,2.11275639482,4.97588973876,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,10.4821716113,2.11275639482,4.51937767972,0.0,1.6500160872,2.2000214496,0.453079188696,0.0,0.453079188696
 08/11  08:00:00,17.9737444319,2.11275639482,5.96089151386,0.0,4.9500482616,4.9500482616,0.453115032113,0.0,0.453115032113
 08/11  09:00:00,18.6423194609,2.11275639482,6.62946654292,0.0,4.9500482616,4.9500482616,0.453122557738,0.0,0.453122557738
 08/11  10:00:00,19.2752959533,2.11275639482,7.26244303528,0.0,4.9500482616,4.9500482616,0.453119063201,0.0,0.453119063201
 08/11  11:00:00,19.8737396587,2.11275639482,7.86088674064,0.0,4.9500482616,4.9500482616,0.453134737936,0.0,0.453134737936
 08/11  12:00:00,19.3850661164,2.11275639482,7.92221856076,0.0,4.9500482616,4.4000428992,0.453138082504,0.0,0.453138082504
 08/11  13:00:00,20.4966904447,2.11275639482,8.48383752665,0.0,4.9500482616,4.9500482616,0.453125387877,0.0,0.453125387877
 08/11  14:00:00,20.4892489596,2.11275639482,8.47639604153,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  15:00:00,20.6979333378,2.11275639482,8.68508041973,0.0,4.9500482616,4.9500482616,0.453103114648,0.0,0.453103114648
 08/11  16:00:00,20.8962054941,2.11275639482,8.8833525761,0.0,4.9500482616,4.9500482616,0.45313160123,0.0,0.45313160123
 08/11  17:00:00,15.2089465661,2.11275639482,7.59613654726,0.0,2.750026812,2.750026812,0.45310769774,0.0,0.45310769774
 08/11  18:00:00,12.7823551781,2.11275639482,6.81956124645,0.0,1.6500160872,2.2000214496,0.453102461509,0.0,0.453102461509
 08/11  19:00:00,12.2931836354,2.11275639482,6.33038970379,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/11  20:00:00,13.0373200267,2.11275639482,5.70536479085,0.0,1.1000107248,2.2000214496,0.453096109224,0.0,0.453096109224
 08/11  21:00:00,13.0519563191,2.11275639482,5.33616774985,0.0,1.1000107248,2.2000214496,0.453073691968,0.0,0.453073691968
 08/11  22:00:00,5.48751741583,0.237027091473,0.197463512356,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  23:00:00,6.52427462313,0.940229145114,0.806021347216,0.0,0.2750026812,2.2000214496,0.453054680253,0.0,0.453054680253
 08/11  24:00:00,7.21210157165,1.27707107289,1.15700636796,0.0,0.2750026812,2.2000214496,0.453071913828,0.0,0.453071913828
 08/12  01:00:00,5.98574643625,0.967402342657,0.790325325191,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  02:00:00,6.30612043624,1.1561938828,0.92190778503,0.0,0.2750026812,1.6500160872,0.453070802503,0.0,0.453070802503
 08/12  03:00:00,5.779345122,0.897124348249,0.654202005349,0.0,0.2750026812,1.6500160872,0.453081634725,0.0,0.453081634725
 08/12  04:00:00,6.24438950665,1.14510541697,0.871265321277,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  05:00:00,5.79410251903,0.906963747614,0.659120003008,0.0,0.2750026812,1.6500160872,0.453074432089,0.0,0.453074432089
 08/12  06:00:00,11.5875776489,2.11275639482,4.80562777543,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/12  07:00:00,9.22584525325,2.11275639482,4.36306204643,0.0,0.5500053624,2.2000214496,0.453082071558,0.0,0.453082071558
 08/12  08:00:00,11.3901850076,2.11275639482,4.87738571354,0.0,1.6500160872,2.750026812,0.453096487913,0.0,0.453096487913
 08/12  09:00:00,11.8157733897,2.11275639482,5.30297409568,0.0,1.6500160872,2.750026812,0.453102162835,0.0,0.453102162835
 08/12  10:00:00,12.1511049843,2.11275639482,5.63830569023,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  11:00:00,12.405639462,2.11275639482,5.89284016798,0.0,1.6500160872,2.750026812,0.453106986403,0.0,0.453106986403
 08/12  12:00:00,10.5837614979,2.11275639482,5.72097829107,0.0,0.8250080436,1.9250187684,0.453095478193,0.0,0.453095478193
 08/12  13:00:00,10.7792208786,2.11275639482,5.91643767176,0.0,0.8250080436,1.9250187684,0.453091902584,0.0,0.453091902584
 08/12  14:00:00,10.9852133169,2.11275639482,6.12243011005,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  15:00:00,11.2078582941,2.11275639482,6.34507508732,0.0,0.8250080436,1.9250187684,0.453080871235,0.0,0.453080871235
 08/12  16:00:00,11.4111395086,2.11275639482,6.54835630176,0.0,0.8250080436,1.9250187684,0.453094525628,0.0,0.453094525628
 08/12  17:00:00,10.3899496791,2.11275639482,6.35217451591,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,2.89409452081,0.43778482895,0.531290923456,0.0,0.2750026812,1.6500160872,0.453088212194,0.0,0.453088212194
 08/12  19:00:00,4.36447167861,1.14369641571,1.2957564945,0.0,0.2750026812,1.6500160872,0.453085489785,0.0,0.453085489785
 08/12  20:00:00,6.2708433713,1.18464159302,1.24201634321,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,6.61060936278,1.18070901261,1.20188158176,0.0,0.2750026812,1.6500160872,0.45308692095,0.0,0.45308692095
 08/12  22:00:00,6.59900329931,1.18464159302,1.18634293789,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,6.54961873586,1.18070901261,1.14089095485,0.0,0.2750026812,1.6500160872,0.453077936387,0.0,0.453077936387
 08/12  24:00:00,6.50899852681,1.18464159302,1.09633816539,0.0,0.2750026812,1.6500160872,0.453076499239,0.0,0.453076499239
 08/13  01:00:00,6.36488699949,1.14369641571,0.993171815378,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,6.28092911135,1.11248999891,0.940420344037,0.0,0.2750026812,1.6500160872,0.4530716944,0.0,0.4530716944
 08/13  03:00:00,6.19129003127,1.07154482159,0.891726441271,0.0,0.2750026812,1.6500160872,0.453084068104,0.0,0.453084068104
 08/13  04:00:00,6.16331064631,1.0773510017,0.857940876204,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,6.17257884321,1.07154482159,0.873015253212,0.0,0.2750026812,1.6500160872,0.453079553482,0.0,0.453079553482
 08/13  06:00:00,5.54212150815,0.966313210982,0.731622862097,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  07:00:00,4.15086160328,1.18258261232,1.04326022256,0.0,0.2750026812,1.6500160872,0.453081874518,0.0,0.453081874518
 08/13  08:00:00,3.86156301116,1.01503880696,0.921505435794,0.0,0.2750026812,1.6500160872,0.453082846955,0.0,0.453082846955
 08/13  09:00:00,4.33609255766,1.21772160952,1.19335217974,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  10:00:00,4.33553614086,1.1106163992,1.29990097325,0.0,0.2750026812,1.6500160872,0.453086418596,0.0,0.453086418596
 08/13  11:00:00,4.73881285832,1.25473420643,1.55905988349,0.0,0.2750026812,1.6500160872,0.453083786878,0.0,0.453083786878
 08/13  12:00:00,4.50346112763,1.1106163992,1.46782596002,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  13:00:00,4.8102585936,1.28450398371,1.60073584149,0.0,0.2750026812,1.6500160872,0.453088374315,0.0,0.453088374315
 08/13  14:00:00,5.43559100064,1.44999186021,2.06058037202,0.0,0.2750026812,1.6500160872,0.453079215517,0.0,0.453079215517
 08/13  15:00:00,5.77738522927,1.5583859347,2.29398052617,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  16:00:00,5.46163914516,1.44999186021,2.08662851654,0.0,0.2750026812,1.6500160872,0.453078841001,0.0,0.453078841001
 08/13  17:00:00,5.8259408542,1.57624780107,2.32467428473,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  18:00:00,5.45374485078,1.48571559295,2.04301048943,0.0,0.2750026812,1.6500160872,0.453084589383,0.0,0.453084589383
 08/13  19:00:00,5.47988044334,1.54498953492,2.00987214001,0.0,0.2750026812,1.6500160872,0.453086651146,0.0,0.453086651146
 08/13  20:00:00,7.02139413656,1.4008717277,1.77633697379,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,7.32925336355,1.43335287012,1.66788172503,0.0,0.2750026812,1.6500160872,0.453087031224,0.0,0.453087031224
 08/13  22:00:00,6.56893660043,1.1106163992,1.23030143282,0.0,0.2750026812,1.6500160872,0.45307798761,0.0,0.45307798761
 08/13  23:00:00,6.74680848682,1.25473420643,1.26405551199,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  24:00:00,6.42575719442,1.1106163992,1.08712202681,0.0,0.2750026812,1.6500160872,0.453078584946,0.0,0.453078584946
 08/14  01:00:00,7.77848543454,1.52266220196,1.47779910178,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  02:00:00,6.9372391441,1.1106163992,1.04859861409,0.0,0.2750026812,2.2000214496,0.453083544243,0.0,0.453083544243
 08/14  03:00:00,7.13797547235,1.25473420643,1.10521713512,0.0,0.2750026812,2.2000214496,0.453076565173,0.0,0.453076565173
 08/14  04:00:00,6.75301747672,1.0859413346,0.889052011316,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,7.0983692287,1.17024508001,0.875097336681,0.0,0.5500053624,2.2000214496,0.453079750381,0.0,0.453079750381
 08/14  06:00:00,11.462599435,2.11275639482,4.6806495615,0.0,0.5500053624,2.2000214496,0.453085314056,0.0,0.453085314056
 08/14  07:00:00,9.86920054027,2.11275639482,3.90640660864,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,17.2424367031,2.11275639482,5.2295837851,0.0,4.9500482616,4.9500482616,0.453104393803,0.0,0.453104393803
 08/14  09:00:00,17.7535083428,2.11275639482,5.74065542481,0.0,4.9500482616,4.9500482616,0.453124882733,0.0,0.453124882733
 08/14  10:00:00,18.3440098357,2.11275639482,6.33115691767,0.0,4.9500482616,4.9500482616,0.453128859613,0.0,0.453128859613
 08/14  11:00:00,18.9933239409,2.11275639482,6.9804710229,0.0,4.9500482616,4.9500482616,0.453134000587,0.0,0.453134000587
 08/14  12:00:00,18.5293021481,2.11275639482,7.06645459252,0.0,4.9500482616,4.4000428992,0.453133658882,0.0,0.453133658882
 08/14  13:00:00,20.1054971249,2.11275639482,8.09264420692,0.0,4.9500482616,4.9500482616,0.4531425839,0.0,0.4531425839
 08/14  14:00:00,20.7209784027,2.11275639482,8.70812548471,0.0,4.9500482616,4.9500482616,0.453108885925,0.0,0.453108885925
 08/14  15:00:00,20.9800089423,2.11275639482,8.96715602424,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/14  16:00:00,20.9974249888,2.11275639482,8.98457207078,0.0,4.9500482616,4.9500482616,0.453120923127,0.0,0.453120923127
 08/14  17:00:00,15.4101940917,2.11275639482,7.79738407291,0.0,2.750026812,2.750026812,0.453104108601,0.0,0.453104108601
 08/14  18:00:00,13.0354690073,2.11275639482,7.0726750757,0.0,1.6500160872,2.2000214496,0.453103088159,0.0,0.453103088159
 08/14  19:00:00,12.3440071745,2.11275639482,6.38121324287,0.0,1.6500160872,2.2000214496,0.45309126823,0.0,0.45309126823
 08/14  20:00:00,12.8236100146,2.11275639482,5.49165477866,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  21:00:00,12.8666765231,2.11275639482,5.15088795389,0.0,1.1000107248,2.2000214496,0.453089999836,0.0,0.453089999836
 08/14  22:00:00,5.37416520213,0.177677628105,0.143460762018,0.0,0.5500053624,2.2000214496,0.453072948467,0.0,0.453072948467
 08/14  23:00:00,6.1014049527,0.745486696007,0.577894125886,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  24:00:00,6.89628237,1.13385701634,0.984401222856,0.0,0.2750026812,2.2000214496,0.453071869343,0.0,0.453071869343
 08/15  01:00:00,6.64815663145,1.03784027186,0.832292228791,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  02:00:00,6.83136166093,1.13260794987,0.920729580253,0.0,0.2750026812,2.2000214496,0.453082771611,0.0,0.453082771611
 08/15  03:00:00,6.63085453139,1.075477402,0.777352998581,0.0,0.2750026812,2.2000214496,0.453085469344,0.0,0.453085469344
 08/15  04:00:00,6.4474814551,0.966127829982,0.703329494311,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  05:00:00,6.44242092179,0.848402153478,0.540991956311,0.0,0.5500053624,2.2000214496,0.453084913016,0.0,0.453084913016
 08/15  06:00:00,11.1859655268,2.11275639482,4.40401565334,0.0,0.5500053624,2.2000214496,0.453061146903,0.0,0.453061146903
 08/15  07:00:00,9.65999298184,2.11275639482,3.69719905021,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  08:00:00,17.0106344794,2.11275639482,4.99778156136,0.0,4.9500482616,4.9500482616,0.453115624447,0.0,0.453115624447
 08/15  09:00:00,17.4127774087,2.11275639482,5.3999244907,0.0,4.9500482616,4.9500482616,0.453116460518,0.0,0.453116460518
 08/15  10:00:00,17.9427305253,2.11275639482,5.92987760728,0.0,4.9500482616,4.9500482616,0.453120445501,0.0,0.453120445501
 08/15  11:00:00,18.3740519599,2.11275639482,6.36119904185,0.0,4.9500482616,4.9500482616,0.453132463899,0.0,0.453132463899
 08/15  12:00:00,17.8593516438,2.11275639482,6.39650408818,0.0,4.9500482616,4.4000428992,0.453145624335,0.0,0.453145624335
 08/15  13:00:00,19.2734875149,2.11275639482,7.26063459688,0.0,4.9500482616,4.9500482616,0.45313563101,0.0,0.45313563101
 08/15  14:00:00,19.6681107933,2.11275639482,7.65525787531,0.0,4.9500482616,4.9500482616,0.45312058467,0.0,0.45312058467
 08/15  15:00:00,19.9351412188,2.11275639482,7.92228830075,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  16:00:00,20.0730691848,2.11275639482,8.06021626678,0.0,4.9500482616,4.9500482616,0.453113389464,0.0,0.453113389464
 08/15  17:00:00,14.4792775034,2.11275639482,6.86646748459,0.0,2.750026812,2.750026812,0.453116348288,0.0,0.453116348288
 08/15  18:00:00,12.093883812,2.11275639482,6.13108988037,0.0,1.6500160872,2.2000214496,0.453104810338,0.0,0.453104810338
 08/15  19:00:00,11.527639146,2.11275639482,5.56484521438,0.0,1.6500160872,2.2000214496,0.453093618312,0.0,0.453093618312
 08/15  20:00:00,12.5357484881,2.11275639482,4.81995991891,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,12.1556974488,2.11275639482,4.43990887955,0.0,1.1000107248,2.2000214496,0.453084297105,0.0,0.453084297105
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083336806,0.0,0.453083336806
 08/15  23:00:00,5.58668375598,0.473868801946,0.334790823226,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,5.54391480344,0.45427102849,0.311619644149,0.0,0.2750026812,2.2000214496,0.453083856009,0.0,0.453083856009
 08/16  01:00:00,5.72611075239,0.572784574227,0.375302047362,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,5.42799361297,0.414704719578,0.235264762583,0.0,0.2750026812,2.2000214496,0.453082787201,0.0,0.453082787201
 08/16  03:00:00,5.6466992677,0.533218265315,0.335456871582,0.0,0.2750026812,2.2000214496,0.453081751678,0.0,0.453081751678
 08/16  04:00:00,5.42374672612,0.414704719578,0.231017875738,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.36225683878,0.207259669289,0.101970357485,0.0,0.5500053624,2.2000214496,0.453084493095,0.0,0.453084493095
 08/16  06:00:00,10.6067028974,2.11275639482,3.82475302389,0.0,0.5500053624,2.2000214496,0.453073026885,0.0,0.453073026885
 08/16  07:00:00,9.15910469986,2.11275639482,3.19631076824,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  08:00:00,16.6435525505,2.11275639482,4.63069963252,0.0,4.9500482616,4.9500482616,0.453110669135,0.0,0.453110669135
 08/16  09:00:00,17.1785938152,2.11275639482,5.16574089723,0.0,4.9500482616,4.9500482616,0.453116837072,0.0,0.453116837072
 08/16  10:00:00,17.6428489243,2.11275639482,5.62999600631,0.0,4.9500482616,4.9500482616,0.453123400818,0.0,0.453123400818
 08/16  11:00:00,18.0099875752,2.11275639482,5.99713465719,0.0,4.9500482616,4.9500482616,0.453137640371,0.0,0.453137640371
 08/16  12:00:00,17.5563206852,2.11275639482,6.09347312957,0.0,4.9500482616,4.4000428992,0.45313971835,0.0,0.45313971835
 08/16  13:00:00,18.6486648478,2.11275639482,6.63581192982,0.0,4.9500482616,4.9500482616,0.453121040353,0.0,0.453121040353
 08/16  14:00:00,18.9604349033,2.11275639482,6.94758198527,0.0,4.9500482616,4.9500482616,0.453087217331,0.0,0.453087217331
 08/16  15:00:00,19.3841026187,2.11275639482,7.37124970071,0.0,4.9500482616,4.9500482616,0.453099174197,0.0,0.453099174197
 08/16  16:00:00,19.5630043269,2.11275639482,7.55015140887,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  17:00:00,14.0942279851,2.11275639482,6.48141796626,0.0,2.750026812,2.750026812,0.453109744313,0.0,0.453109744313
 08/16  18:00:00,11.7426597237,2.11275639482,5.77986579205,0.0,1.6500160872,2.2000214496,0.45309736281,0.0,0.45309736281
 08/16  19:00:00,11.1060128617,2.11275639482,5.14321893005,0.0,1.6500160872,2.2000214496,0.45309738745,0.0,0.45309738745
 08/16  20:00:00,12.1275425321,2.11275639482,4.41175396292,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,11.7449512683,2.11275639482,4.02916269904,0.0,1.1000107248,2.2000214496,0.453080292788,0.0,0.453080292788
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080978077,0.0,0.453080978077
 08/16  23:00:00,5.19111571361,0.266331061157,0.146760521654,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,5.62484774134,0.533218265315,0.313605345225,0.0,0.2750026812,2.2000214496,0.45307990053,0.0,0.45307990053
 08/17  01:00:00,5.52925253939,0.474054182946,0.277174225639,0.0,0.2750026812,2.2000214496,0.453078895153,0.0,0.453078895153
 08/17  02:00:00,5.50922866412,0.473868801946,0.257335731365,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  03:00:00,5.08530104716,0.207166978789,0.100109937571,0.0,0.2750026812,2.2000214496,0.453076450223,0.0,0.453076450223
 08/17  04:00:00,5.18201331961,0.266609132657,0.137380056147,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060233485,0.0,0.453060233485
 08/17  06:00:00,10.2442067721,2.11275639482,3.46225689866,0.0,0.5500053624,2.2000214496,0.453086265348,0.0,0.453086265348
 08/17  07:00:00,9.03992074235,2.11275639482,3.07712681072,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  08:00:00,16.6050854446,2.11275639482,4.59223252661,0.0,4.9500482616,4.9500482616,0.453106004162,0.0,0.453106004162
 08/17  09:00:00,17.3481504756,2.11275639482,5.33529755758,0.0,4.9500482616,4.9500482616,0.453123757341,0.0,0.453123757341
 08/17  10:00:00,17.9908212609,2.11275639482,5.97796834283,0.0,4.9500482616,4.9500482616,0.453127877625,0.0,0.453127877625
 08/17  11:00:00,18.3953217845,2.11275639482,6.38246886648,0.0,4.9500482616,4.9500482616,0.45313347495,0.0,0.45313347495
 08/17  12:00:00,17.6332743257,2.11275639482,6.1704267701,0.0,4.9500482616,4.4000428992,0.453145045837,0.0,0.453145045837
 08/17  13:00:00,18.742164448,2.11275639482,6.72931152995,0.0,4.9500482616,4.9500482616,0.45313584477,0.0,0.45313584477
 08/17  14:00:00,19.1645469514,2.11275639482,7.15169403337,0.0,4.9500482616,4.9500482616,0.453101744897,0.0,0.453101744897
 08/17  15:00:00,19.4730407595,2.11275639482,7.4601878415,0.0,4.9500482616,4.9500482616,0.453089594725,0.0,0.453089594725
 08/17  16:00:00,19.7401968939,2.11275639482,7.72734397587,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  17:00:00,14.3779135189,2.11275639482,6.7651035001,0.0,2.750026812,2.750026812,0.453118644948,0.0,0.453118644948
 08/17  18:00:00,11.973073719,2.11275639482,6.01027978737,0.0,1.6500160872,2.2000214496,0.453102017425,0.0,0.453102017425
 08/17  19:00:00,11.5746995281,2.11275639482,5.61190559644,0.0,1.6500160872,2.2000214496,0.453092658707,0.0,0.453092658707
 08/17  20:00:00,12.8553804971,2.11275639482,5.13959192783,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,12.4523895549,2.11275639482,4.73660098569,0.0,1.1000107248,2.2000214496,0.453078466876,0.0,0.453078466876
 08/17  22:00:00,5.08260885319,0.0295820411841,0.0,0.0,0.5500053624,2.2000214496,0.453078453438,0.0,0.453078453438
 08/17  23:00:00,5.6089258366,0.473868801946,0.357032903845,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,6.02100577257,0.709098632334,0.533883009428,0.0,0.2750026812,2.2000214496,0.453077425505,0.0,0.453077425505
 08/18  01:00:00,5.98338224552,0.697200252266,0.508157862452,0.0,0.2750026812,2.2000214496,0.453076392874,0.0,0.453076392874
 08/18  02:00:00,6.00550064868,0.709098632334,0.51837788554,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,6.05629240671,0.744052248538,0.534216027364,0.0,0.2750026812,2.2000214496,0.453081579275,0.0,0.453081579275
 08/18  04:00:00,5.9298234041,0.67942390065,0.47237537265,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  05:00:00,6.02205975446,0.573821528038,0.395211414418,0.0,0.5500053624,2.2000214496,0.453074946504,0.0,0.453074946504
 08/18  06:00:00,11.4747623267,2.11275639482,4.69281245325,0.0,0.5500053624,2.2000214496,0.453066133841,0.0,0.453066133841
 08/18  07:00:00,10.1771206836,2.11275639482,4.21432675195,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  08:00:00,17.8723554814,2.11275639482,5.85950256339,0.0,4.9500482616,4.9500482616,0.453100871103,0.0,0.453100871103
 08/18  09:00:00,18.5457576378,2.11275639482,6.53290471976,0.0,4.9500482616,4.9500482616,0.453119594438,0.0,0.453119594438
 08/18  10:00:00,19.1603117352,2.11275639482,7.1474588172,0.0,4.9500482616,4.9500482616,0.453123844662,0.0,0.453123844662
 08/18  11:00:00,19.6835544419,2.11275639482,7.67070152386,0.0,4.9500482616,4.9500482616,0.453136400829,0.0,0.453136400829
 08/18  12:00:00,18.999477673,2.11275639482,7.53663011735,0.0,4.9500482616,4.4000428992,0.453151742171,0.0,0.453151742171
 08/18  13:00:00,19.9049071305,2.11275639482,7.89205421251,0.0,4.9500482616,4.9500482616,0.45312325281,0.0,0.45312325281
 08/18  14:00:00,20.2458884598,2.11275639482,8.23303554173,0.0,4.9500482616,4.9500482616,0.453117827461,0.0,0.453117827461
 08/18  15:00:00,20.62831612,2.11275639482,8.615463202,0.0,4.9500482616,4.9500482616,0.453105792709,0.0,0.453105792709
 08/18  16:00:00,20.5703118643,2.11275639482,8.55745894628,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  17:00:00,14.8573295102,2.11275639482,7.24451949141,0.0,2.750026812,2.750026812,0.453125323379,0.0,0.453125323379
 08/18  18:00:00,12.4153309944,2.11275639482,6.45253706276,0.0,1.6500160872,2.2000214496,0.453097787338,0.0,0.453097787338
 08/18  19:00:00,12.0425575208,2.11275639482,6.07976358916,0.0,1.6500160872,2.2000214496,0.453099528488,0.0,0.453099528488
 08/18  20:00:00,13.1434518208,2.11275639482,5.4276632516,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,12.8177991704,2.11275639482,5.10201060117,0.0,1.1000107248,2.2000214496,0.453090631856,0.0,0.453090631856
 08/18  22:00:00,5.26321360717,0.118328164737,0.0918586304301,0.0,0.5500053624,2.2000214496,0.45307748062,0.0,0.45307748062
 08/18  23:00:00,6.09431278078,0.720811631402,0.595477018572,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,6.68453377267,1.02656642503,0.879943216844,0.0,0.2750026812,2.2000214496,0.453076783083,0.0,0.453076783083
 08/19  01:00:00,5.95341721898,0.962566011575,0.762832439005,0.0,0.2750026812,1.6500160872,0.45307549758,0.0,0.45307549758
 08/19  02:00:00,6.01615754611,1.01297982625,0.775158951453,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,5.46438292395,0.709098632334,0.527265523209,0.0,0.2750026812,1.6500160872,0.453074518774,0.0,0.453074518774
 08/19  04:00:00,5.84323231985,0.930988832778,0.684224718667,0.0,0.2750026812,1.6500160872,0.453073538948,0.0,0.453073538948
 08/19  05:00:00,5.35968644688,0.67942390065,0.452243777827,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,11.469596643,2.11275639482,4.68764676955,0.0,0.5500053624,2.2000214496,0.453082370384,0.0,0.453082370384
 08/19  07:00:00,9.12050579239,2.11275639482,4.25772258556,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  08:00:00,11.4544621333,2.11275639482,4.94166283927,0.0,1.6500160872,2.750026812,0.453087389393,0.0,0.453087389393
 08/19  09:00:00,12.0611849561,2.11275639482,5.54838566206,0.0,1.6500160872,2.750026812,0.453103894587,0.0,0.453103894587
 08/19  10:00:00,12.6188333771,2.11275639482,6.1060340831,0.0,1.6500160872,2.750026812,0.453103191059,0.0,0.453103191059
 08/19  11:00:00,12.9585372801,2.11275639482,6.44573798612,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  12:00:00,11.062915712,2.11275639482,6.20013250522,0.0,0.8250080436,1.9250187684,0.453102870607,0.0,0.453102870607
 08/19  13:00:00,11.01746341,2.11275639482,6.15468020314,0.0,0.8250080436,1.9250187684,0.453103244797,0.0,0.453103244797
 08/19  14:00:00,11.2902763202,2.11275639482,6.42749311339,0.0,0.8250080436,1.9250187684,0.453080453652,0.0,0.453080453652
 08/19  15:00:00,11.7544928081,2.11275639482,6.89170960131,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  16:00:00,11.3081797669,2.11275639482,6.44539656003,0.0,0.8250080436,1.9250187684,0.453092404657,0.0,0.453092404657
 08/19  17:00:00,9.25179997572,2.11275639482,5.2140248125,0.0,0.2750026812,1.6500160872,0.45308512867,0.0,0.45308512867
 08/19  18:00:00,2.19321142639,0.148095586921,0.120097071067,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  19:00:00,3.25079664246,0.697385633266,0.628392240792,0.0,0.2750026812,1.6500160872,0.453085425131,0.0,0.453085425131
 08/19  20:00:00,5.60032332179,0.73233924947,0.63996530392,0.0,0.2750026812,1.6500160872,0.453079589898,0.0,0.453079589898
 08/19  21:00:00,6.13770050695,1.02238007338,0.887301665166,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  22:00:00,6.31644477948,1.0857559536,1.00267005748,0.0,0.2750026812,1.6500160872,0.453086750331,0.0,0.453086750331
 08/19  23:00:00,6.37851036439,1.15621932901,0.994272266974,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,6.08708058857,1.0506169564,0.808444863767,0.0,0.2750026812,1.6500160872,0.453079876425,0.0,0.453079876425
 08/20  01:00:00,6.19713365988,1.14575539641,0.823359495069,0.0,0.2750026812,1.6500160872,0.453081784649,0.0,0.453081784649
 08/20  02:00:00,5.75591761229,0.929115233075,0.598783610807,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,5.92041652523,1.03659120539,0.655806551436,0.0,0.2750026812,1.6500160872,0.453077128994,0.0,0.453077128994
 08/20  04:00:00,5.00245838559,0.51465744567,0.259782171517,0.0,0.2750026812,1.6500160872,0.453072471162,0.0,0.453072471162
 08/20  05:00:00,4.93845522251,0.474146873446,0.236289580664,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  06:00:00,4.3673157081,0.35554063721,0.167589635817,0.0,0.2750026812,1.6500160872,0.453074850284,0.0,0.453074850284
 08/20  07:00:00,2.42151921412,0.326143977026,0.170356468694,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,2.84261021358,0.550973144917,0.366618300262,0.0,0.2750026812,1.6500160872,0.453070164288,0.0,0.453070164288
 08/20  09:00:00,3.59943781456,0.950438178847,0.723980867309,0.0,0.2750026812,1.6500160872,0.4530833617,0.0,0.4530833617
 08/20  10:00:00,3.86144349958,1.04951251148,0.886912219692,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,4.15037318444,1.1807650853,1.04458933074,0.0,0.2750026812,1.6500160872,0.453085272306,0.0,0.453085272306
 08/20  12:00:00,4.28133150946,1.16978048157,1.18653225948,0.0,0.2750026812,1.6500160872,0.453084384104,0.0,0.453084384104
 08/20  13:00:00,4.50303933957,1.19557012406,1.38245044711,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,4.85378274028,1.28141714638,1.6473468255,0.0,0.2750026812,1.6500160872,0.453083847455,0.0,0.453083847455
 08/20  15:00:00,5.47411676219,1.50815278551,2.04094520827,0.0,0.2750026812,1.6500160872,0.453078685528,0.0,0.453078685528
 08/20  16:00:00,5.5323281225,1.43770847711,2.16960087699,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  17:00:00,5.68455138615,1.53494558507,2.22458703268,0.0,0.2750026812,1.6500160872,0.453079773949,0.0,0.453079773949
 08/20  18:00:00,5.32035035407,1.45557034347,1.93976124219,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
