Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/20  19:00:00,4.966450074,1.45456718641,1.58686411919,0.0,0.2750026812,1.6500160872,0.453080998664,0.0,0.453080998664
 08/20  20:00:00,6.74536273557,1.34839914526,1.16894482191,0.0,0.2750026812,1.6500160872,0.453081944668,0.0,0.453081944668
 08/20  21:00:00,6.24501621474,1.15855752715,0.858439919188,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,6.05564478252,1.09575528776,0.731870726359,0.0,0.2750026812,1.6500160872,0.453078598159,0.0,0.453078598159
 08/20  23:00:00,6.13983896116,1.15855752715,0.753262665608,0.0,0.2750026812,1.6500160872,0.453073524391,0.0,0.453073524391
 08/20  24:00:00,5.86651887277,1.02547729335,0.613022811011,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/21  01:00:00,6.26493595228,0.940229145114,0.546682676362,0.0,0.2750026812,2.2000214496,0.453071054277,0.0,0.453071054277
 08/21  02:00:00,6.39125499392,1.04890329149,0.564327571633,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,5.65945817196,0.590399705598,0.291034335557,0.0,0.2750026812,2.2000214496,0.453076221893,0.0,0.453076221893
 08/21  04:00:00,5.58453528437,0.533218265315,0.273292888254,0.0,0.2750026812,2.2000214496,0.45308657855,0.0,0.45308657855
 08/21  05:00:00,5.53070826922,0.325958596026,0.151722861193,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,10.4626808969,2.11275639482,3.68073102337,0.0,0.5500053624,2.2000214496,0.453059756583,0.0,0.453059756583
 08/21  07:00:00,9.3673859131,2.11275639482,3.40459198148,0.0,1.6500160872,2.2000214496,0.453100562594,0.0,0.453100562594
 08/21  08:00:00,16.8502982892,2.11275639482,4.83744537113,0.0,4.9500482616,4.9500482616,0.453113399024,0.0,0.453113399024
 08/21  09:00:00,17.4092573958,2.11275639482,5.39640447775,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  10:00:00,17.7790658987,2.11275639482,5.76621298069,0.0,4.9500482616,4.9500482616,0.453119622215,0.0,0.453119622215
 08/21  11:00:00,18.1392431393,2.11275639482,6.12639022123,0.0,4.9500482616,4.9500482616,0.453138545916,0.0,0.453138545916
 08/21  12:00:00,17.6966259645,2.11275639482,6.23377840892,0.0,4.9500482616,4.4000428992,0.453144807263,0.0,0.453144807263
 08/21  13:00:00,18.671676504,2.11275639482,6.65882358598,0.0,4.9500482616,4.9500482616,0.453138794151,0.0,0.453138794151
 08/21  14:00:00,18.7909341701,2.11275639482,6.77808125212,0.0,4.9500482616,4.9500482616,0.453093578029,0.0,0.453093578029
 08/21  15:00:00,19.0728201798,2.11275639482,7.05996726179,0.0,4.9500482616,4.9500482616,0.453082454734,0.0,0.453082454734
 08/21  16:00:00,19.2738503718,2.11275639482,7.26099745374,0.0,4.9500482616,4.9500482616,0.453126077938,0.0,0.453126077938
 08/21  17:00:00,13.8906521141,2.11275639482,6.27784209528,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/21  18:00:00,11.5451223199,2.11275639482,5.58232838825,0.0,1.6500160872,2.2000214496,0.45310910702,0.0,0.45310910702
 08/21  19:00:00,11.0526301891,2.11275639482,5.08983625747,0.0,1.6500160872,2.2000214496,0.45309137064,0.0,0.45309137064
 08/21  20:00:00,12.2534312899,2.11275639482,4.53764272066,0.0,1.1000107248,2.2000214496,0.453100897646,0.0,0.453100897646
 08/21  21:00:00,11.9998771373,2.11275639482,4.28408856804,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083810018,0.0,0.453083810018
 08/21  23:00:00,5.48233024668,0.414704719578,0.2896013963,0.0,0.2750026812,2.2000214496,0.453076531795,0.0,0.453076531795
 08/21  24:00:00,5.87518851542,0.649563787966,0.447600596652,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  01:00:00,6.05333882828,0.744237629538,0.531077067935,0.0,0.2750026812,2.2000214496,0.453075629187,0.0,0.453075629187
 08/22  02:00:00,5.94721375631,0.708913251334,0.46027637417,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  03:00:00,5.96625323981,0.714562897854,0.473666211153,0.0,0.2750026812,2.2000214496,0.453074733138,0.0,0.453074733138
 08/22  04:00:00,5.94342599885,0.714377516854,0.451024351194,0.0,0.2750026812,2.2000214496,0.453073836377,0.0,0.453073836377
 08/22  05:00:00,6.17058088521,0.68488816617,0.432665907037,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  06:00:00,11.0773134884,2.11275639482,4.29536361489,0.0,0.5500053624,2.2000214496,0.453081433979,0.0,0.453081433979
 08/22  07:00:00,9.94959642828,2.11275639482,3.98680249665,0.0,1.6500160872,2.2000214496,0.453102554043,0.0,0.453102554043
 08/22  08:00:00,17.5380209003,2.11275639482,5.52516798229,0.0,4.9500482616,4.9500482616,0.453124579335,0.0,0.453124579335
 08/22  09:00:00,18.1167983299,2.11275639482,6.10394541192,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  10:00:00,18.6912578735,2.11275639482,6.67840495547,0.0,4.9500482616,4.9500482616,0.453125425952,0.0,0.453125425952
 08/22  11:00:00,19.1617302741,2.11275639482,7.14887735604,0.0,4.9500482616,4.9500482616,0.453121224993,0.0,0.453121224993
 08/22  12:00:00,18.4365328361,2.11275639482,6.97368528043,0.0,4.9500482616,4.4000428992,0.453139477275,0.0,0.453139477275
 08/22  13:00:00,19.564831873,2.11275639482,7.55197895494,0.0,4.9500482616,4.9500482616,0.453105755899,0.0,0.453105755899
 08/22  14:00:00,19.6872349774,2.11275639482,7.67438205938,0.0,4.9500482616,4.9500482616,0.453118638551,0.0,0.453118638551
 08/22  15:00:00,19.9422709063,2.11275639482,7.92941798824,0.0,4.9500482616,4.9500482616,0.453106090846,0.0,0.453106090846
 08/22  16:00:00,20.1583638586,2.11275639482,8.14551094057,0.0,4.9500482616,4.9500482616,0.453124621059,0.0,0.453124621059
 08/22  17:00:00,14.5044229993,2.11275639482,6.89161298045,0.0,2.750026812,2.750026812,0.453104926194,0.0,0.453104926194
 08/22  18:00:00,12.1392408056,2.11275639482,6.17644687397,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/22  19:00:00,11.6681117829,2.11275639482,5.7053178513,0.0,1.6500160872,2.2000214496,0.453096164963,0.0,0.453096164963
 08/22  20:00:00,12.915866641,2.11275639482,5.2000780718,0.0,1.1000107248,2.2000214496,0.453097971866,0.0,0.453097971866
 08/22  21:00:00,12.6468825154,2.11275639482,4.93109394613,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.19565335537,0.0888388140524,0.0537877293174,0.0,0.5500053624,2.2000214496,0.453084749496,0.0,0.453084749496
 08/22  23:00:00,6.22968158389,0.803401711907,0.648255741182,0.0,0.2750026812,2.2000214496,0.453064516102,0.0,0.453064516102
 08/22  24:00:00,6.70450964257,1.0487688029,0.877716708871,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,6.88520147284,1.16978048157,0.937396860462,0.0,0.2750026812,2.2000214496,0.453082521556,0.0,0.453082521556
 08/23  02:00:00,6.80193070874,1.12154493024,0.902361647696,0.0,0.2750026812,2.2000214496,0.453081286674,0.0,0.453081286674
 08/23  03:00:00,6.62730868377,1.07232928962,0.776955263343,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,6.44154912453,0.96365514325,0.699869850477,0.0,0.2750026812,2.2000214496,0.45308041868,0.0,0.45308041868
 08/23  05:00:00,7.007294278,1.14635448344,0.807912982559,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,11.2796976124,2.11275639482,4.49774773892,0.0,0.5500053624,2.2000214496,0.453086535062,0.0,0.453086535062
 08/23  07:00:00,10.2038160181,2.11275639482,4.24102208644,0.0,1.6500160872,2.2000214496,0.453084975947,0.0,0.453084975947
 08/23  08:00:00,17.7993887961,2.11275639482,5.78653587811,0.0,4.9500482616,4.9500482616,0.45310941032,0.0,0.45310941032
 08/23  09:00:00,18.342894465,2.11275639482,6.330041547,0.0,4.9500482616,4.9500482616,0.453117832214,0.0,0.453117832214
 08/23  10:00:00,18.8034361781,2.11275639482,6.79058326012,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  11:00:00,18.9234951861,2.11275639482,6.91064226811,0.0,4.9500482616,4.9500482616,0.453135851783,0.0,0.453135851783
 08/23  12:00:00,18.1542239274,2.11275639482,6.69137637177,0.0,4.9500482616,4.4000428992,0.453135859395,0.0,0.453135859395
 08/23  13:00:00,19.1487711726,2.11275639482,7.13591825456,0.0,4.9500482616,4.9500482616,0.453131474471,0.0,0.453131474471
 08/23  14:00:00,19.3656885924,2.11275639482,7.35283567435,0.0,4.9500482616,4.9500482616,0.453097154044,0.0,0.453097154044
 08/23  15:00:00,19.5903318476,2.11275639482,7.5774789296,0.0,4.9500482616,4.9500482616,0.453109962662,0.0,0.453109962662
 08/23  16:00:00,19.7101892129,2.11275639482,7.6973362949,0.0,4.9500482616,4.9500482616,0.453125266514,0.0,0.453125266514
 08/23  17:00:00,14.2585805652,2.11275639482,6.64577054638,0.0,2.750026812,2.750026812,0.453101941098,0.0,0.453101941098
 08/23  18:00:00,11.9289545205,2.11275639482,5.96616058884,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  19:00:00,11.4691091195,2.11275639482,5.50631518785,0.0,1.6500160872,2.2000214496,0.45309052675,0.0,0.45309052675
 08/23  20:00:00,12.8276642229,2.11275639482,5.11187565367,0.0,1.1000107248,2.2000214496,0.453084280484,0.0,0.453084280484
 08/23  21:00:00,12.6756124669,2.11275639482,4.95982389769,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084394953,0.0,0.453084394953
 08/23  23:00:00,6.55047569393,0.982843897333,0.789607665789,0.0,0.2750026812,2.2000214496,0.453080432522,0.0,0.453080432522
 08/23  24:00:00,6.51090895622,0.977241742022,0.755643083391,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  01:00:00,6.83262691273,1.16790688187,0.886695900055,0.0,0.2750026812,2.2000214496,0.453085480918,0.0,0.453085480918
 08/24  02:00:00,6.55409513705,1.01612793863,0.759943067609,0.0,0.2750026812,2.2000214496,0.453054293363,0.0,0.453054293363
 08/24  03:00:00,6.70226046011,1.09575528776,0.828481041553,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  04:00:00,6.33451048629,0.90509014791,0.651396207573,0.0,0.2750026812,2.2000214496,0.453071776396,0.0,0.453071776396
 08/24  05:00:00,7.04372118107,1.14510541697,0.845588952095,0.0,0.5500053624,2.2000214496,0.453086915806,0.0,0.453086915806
 08/24  06:00:00,11.9042717333,2.11275639482,4.73848852651,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  07:00:00,10.3042111829,2.11275639482,4.34141725125,0.0,1.6500160872,2.2000214496,0.453070878763,0.0,0.453070878763
 08/24  08:00:00,17.8332687858,2.11275639482,5.82041586777,0.0,4.9500482616,4.9500482616,0.453120750677,0.0,0.453120750677
 08/24  09:00:00,18.4523030711,2.11275639482,6.4394501531,0.0,4.9500482616,4.9500482616,0.453128309106,0.0,0.453128309106
 08/24  10:00:00,18.962016382,2.11275639482,6.94916346399,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  11:00:00,19.2610214364,2.11275639482,7.24816851841,0.0,4.9500482616,4.9500482616,0.453131996112,0.0,0.453131996112
 08/24  12:00:00,18.4538423245,2.11275639482,6.99099476889,0.0,4.9500482616,4.4000428992,0.453148985977,0.0,0.453148985977
 08/24  13:00:00,19.5842969707,2.11275639482,7.57144405265,0.0,4.9500482616,4.9500482616,0.453143098406,0.0,0.453143098406
 08/24  14:00:00,19.7997507109,2.11275639482,7.78689779291,0.0,4.9500482616,4.9500482616,0.453084053688,0.0,0.453084053688
 08/24  15:00:00,19.9430415753,2.11275639482,7.93018865729,0.0,4.9500482616,4.9500482616,0.453113551576,0.0,0.453113551576
 08/24  16:00:00,20.1338910327,2.11275639482,8.12103811467,0.0,4.9500482616,4.9500482616,0.453128485044,0.0,0.453128485044
 08/24  17:00:00,14.6792517811,2.11275639482,7.06644176229,0.0,2.750026812,2.750026812,0.453101251499,0.0,0.453101251499
 08/24  18:00:00,11.4470700754,2.11275639482,5.48427614383,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,11.1141011669,2.11275639482,4.76747390192,0.0,1.6500160872,2.2000214496,0.453103175364,0.0,0.453103175364
 08/24  20:00:00,12.5470449561,2.11275639482,4.83125638693,0.0,1.1000107248,2.2000214496,0.453099890982,0.0,0.453099890982
 08/24  21:00:00,12.3970450584,2.11275639482,4.68125648914,0.0,1.1000107248,2.2000214496,0.453069208855,0.0,0.453069208855
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,5.72212363337,0.579285793558,0.364813709003,0.0,0.2750026812,2.2000214496,0.453085070378,0.0,0.453085070378
 08/24  24:00:00,6.01836577942,0.755166160578,0.485175488039,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,6.09175683124,0.803401711907,0.510330988526,0.0,0.2750026812,2.2000214496,0.453084269402,0.0,0.453084269402
 08/25  02:00:00,6.1438723343,0.87728901593,0.488559187562,0.0,0.2750026812,2.2000214496,0.453083472055,0.0,0.453083472055
 08/25  03:00:00,5.78763430723,0.644284903446,0.365325272983,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,5.6748743882,0.595956661618,0.300893595778,0.0,0.2750026812,2.2000214496,0.453082673297,0.0,0.453082673297
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090854739,0.0,0.453090854739
 08/25  06:00:00,10.4879869056,2.11275639482,3.32220369877,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,8.68518046326,2.11275639482,2.72238653163,0.0,1.6500160872,2.2000214496,0.453100428046,0.0,0.453100428046
 08/25  08:00:00,16.3296479163,2.11275639482,4.31679499827,0.0,4.9500482616,4.9500482616,0.453122295571,0.0,0.453122295571
 08/25  09:00:00,17.2584532724,2.11275639482,5.24560035435,0.0,4.9500482616,4.9500482616,0.453128375766,0.0,0.453128375766
 08/25  10:00:00,17.7193428788,2.11275639482,5.7064899608,0.0,4.9500482616,4.9500482616,0.453119800589,0.0,0.453119800589
 08/25  11:00:00,18.0776573137,2.11275639482,6.06480439567,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  12:00:00,17.5868827974,2.11275639482,6.12403524173,0.0,4.9500482616,4.4000428992,0.453130670914,0.0,0.453130670914
 08/25  13:00:00,18.7838452293,2.11275639482,6.77099231123,0.0,4.9500482616,4.9500482616,0.453076296891,0.0,0.453076296891
 08/25  14:00:00,19.0163474847,2.11275639482,7.00349456669,0.0,4.9500482616,4.9500482616,0.453120186693,0.0,0.453120186693
 08/25  15:00:00,19.2862758712,2.11275639482,7.27342295319,0.0,4.9500482616,4.9500482616,0.453097511777,0.0,0.453097511777
 08/25  16:00:00,19.5718407302,2.11275639482,7.5589878122,0.0,4.9500482616,4.9500482616,0.453133208133,0.0,0.453133208133
 08/25  17:00:00,14.2634142909,2.11275639482,6.65060427205,0.0,2.750026812,2.750026812,0.453110354245,0.0,0.453110354245
 08/25  18:00:00,12.039984198,2.11275639482,6.07719026634,0.0,1.6500160872,2.2000214496,0.4531034233,0.0,0.4531034233
 08/25  19:00:00,11.9107013719,2.11275639482,5.56407410697,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/25  20:00:00,12.583708997,2.11275639482,4.86792042777,0.0,1.1000107248,2.2000214496,0.453093909989,0.0,0.453093909989
 08/25  21:00:00,12.1407939418,2.11275639482,4.42500537257,0.0,1.1000107248,2.2000214496,0.453082826467,0.0,0.453082826467
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  23:00:00,5.77999736953,0.579285793558,0.422687445167,0.0,0.2750026812,2.2000214496,0.453080704779,0.0,0.453080704779
 08/25  24:00:00,6.18946003451,0.814515623946,0.59692027976,0.0,0.2750026812,2.2000214496,0.453086191453,0.0,0.453086191453
 08/26  01:00:00,5.23767025448,0.603496259723,0.406155226351,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,5.15703573382,0.584935440078,0.344081525338,0.0,0.2750026812,1.6500160872,0.453077747811,0.0,0.453077747811
 08/26  03:00:00,5.13436231022,0.562892996999,0.343450544819,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  04:00:00,4.89898072929,0.449843716782,0.2211182441,0.0,0.2750026812,1.6500160872,0.45307837907,0.0,0.45307837907
 08/26  05:00:00,5.28213917618,0.644192212946,0.409928194827,0.0,0.2750026812,1.6500160872,0.453085445021,0.0,0.453085445021
 08/26  06:00:00,11.4078798685,2.11275639482,4.2420966617,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/26  07:00:00,8.67021312148,2.11275639482,3.80742991466,0.0,0.5500053624,2.2000214496,0.453078120291,0.0,0.453078120291
 08/26  08:00:00,11.1435580561,2.11275639482,4.63075876207,0.0,1.6500160872,2.750026812,0.453093866461,0.0,0.453093866461
 08/26  09:00:00,11.9185263578,2.11275639482,5.40572706374,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  10:00:00,12.620866232,2.11275639482,6.10806693801,0.0,1.6500160872,2.750026812,0.453099988175,0.0,0.453099988175
 08/26  11:00:00,13.0913346447,2.11275639482,6.57853535065,0.0,1.6500160872,2.750026812,0.453110245449,0.0,0.453110245449
 08/26  12:00:00,11.2589482222,2.11275639482,6.39616501542,0.0,0.8250080436,1.9250187684,0.453098518354,0.0,0.453098518354
 08/26  13:00:00,11.2869535628,2.11275639482,6.42417035595,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,11.2892898985,2.11275639482,6.42650669169,0.0,0.8250080436,1.9250187684,0.453091893322,0.0,0.453091893322
 08/26  15:00:00,11.534885478,2.11275639482,6.67210227115,0.0,0.8250080436,1.9250187684,0.453083024385,0.0,0.453083024385
 08/26  16:00:00,11.7754054572,2.11275639482,6.91262225038,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,10.6945475777,2.11275639482,6.65677241449,0.0,0.2750026812,1.6500160872,0.453096531659,0.0,0.453096531659
 08/26  18:00:00,2.969252324,0.493271802766,0.55096175283,0.0,0.2750026812,1.6500160872,0.453089441143,0.0,0.453089441143
 08/26  19:00:00,4.46743723377,1.01789952594,1.1406856061,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,6.70087139544,1.19940069207,1.27345193497,0.0,0.2750026812,1.6500160872,0.45308721198,0.0,0.45308721198
 08/26  21:00:00,6.44782294396,1.09192471975,1.12787945581,0.0,0.2750026812,1.6500160872,0.453080338289,0.0,0.453080338289
 08/26  22:00:00,6.78792738826,1.25491958743,1.30498903243,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,6.43140849713,1.1104310182,1.09295871052,0.0,0.2750026812,1.6500160872,0.453079794207,0.0,0.453079794207
 08/26  24:00:00,6.72309873836,1.25491958743,1.24016038253,0.0,0.2750026812,1.6500160872,0.453088046211,0.0,0.453088046211
 08/27  01:00:00,6.373182192,1.1104310182,1.03473240539,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,6.53488908183,1.23024452282,1.0766257906,0.0,0.2750026812,1.6500160872,0.453085687343,0.0,0.453085687343
 08/27  03:00:00,6.19979946808,1.0857559536,0.886024746074,0.0,0.2750026812,1.6500160872,0.453069311285,0.0,0.453069311285
 08/27  04:00:00,6.18813534505,1.10811826627,0.851998310375,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  05:00:00,5.95046236575,1.01297982625,0.709463771088,0.0,0.2750026812,1.6500160872,0.453089239341,0.0,0.453089239341
 08/27  06:00:00,5.75770053166,0.915714015304,0.613967747955,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,3.07089273526,0.68470278517,0.461171181688,0.0,0.2750026812,1.6500160872,0.453083022716,0.0,0.453083022716
 08/27  08:00:00,3.78443017696,1.06001720353,0.799394205029,0.0,0.2750026812,1.6500160872,0.453086343051,0.0,0.453086343051
 08/27  09:00:00,4.11184916808,1.14838041496,1.03844998471,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  10:00:00,4.31484561323,1.16238809516,1.22743874967,0.0,0.2750026812,1.6500160872,0.453084892284,0.0,0.453084892284
 08/27  11:00:00,4.43340704118,1.18445621202,1.32393206076,0.0,0.2750026812,1.6500160872,0.453087011595,0.0,0.453087011595
 08/27  12:00:00,4.52756308618,1.18089439361,1.42164992416,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  13:00:00,4.64284668995,1.18445621202,1.53337170953,0.0,0.2750026812,1.6500160872,0.453087641999,0.0,0.453087641999
 08/27  14:00:00,5.18394280662,1.38928283458,1.86964120363,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,5.38499690796,1.43898780777,2.02099033178,0.0,0.2750026812,1.6500160872,0.453081280613,0.0,0.453081280613
 08/27  16:00:00,5.15999306326,1.3595130573,1.87546123756,0.0,0.2750026812,1.6500160872,0.453084546616,0.0,0.453084546616
 08/27  17:00:00,5.10677234561,1.41666047481,1.76509310239,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,4.93985727199,1.38184039026,1.63299811332,0.0,0.2750026812,1.6500160872,0.453085563197,0.0,0.453085563197
 08/27  19:00:00,5.47824297656,1.45238420755,1.71700666727,0.0,0.2750026812,1.6500160872,0.45308409797,0.0,0.45308409797
 08/27  20:00:00,7.21463553652,1.38928283458,1.59733393353,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  21:00:00,7.23490774443,1.45238420755,1.55450476847,0.0,0.2750026812,1.6500160872,0.453085884979,0.0,0.453085884979
 08/27  22:00:00,6.62715389289,1.18089439361,1.21824073088,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,6.56535761439,1.18445621202,1.15288263396,0.0,0.2750026812,1.6500160872,0.45308493462,0.0,0.45308493462
 08/27  24:00:00,6.49616705796,1.18089439361,1.08725389594,0.0,0.2750026812,1.6500160872,0.4530862089,0.0,0.4530862089
 08/28  01:00:00,7.54062313544,1.45238420755,1.31021479708,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,6.99034918697,1.18089439361,1.03143066255,0.0,0.2750026812,2.2000214496,0.453085286446,0.0,0.453085286446
 08/28  03:00:00,6.8636627163,1.14744361511,0.938194970382,0.0,0.2750026812,2.2000214496,0.453085027453,0.0,0.453085027453
 08/28  04:00:00,6.81894539131,1.14388179671,0.897039463804,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  05:00:00,7.00127166919,1.1104310182,0.837813838986,0.0,0.5500053624,2.2000214496,0.453084277423,0.0,0.453084277423
 08/28  06:00:00,11.8670841126,2.11275639482,4.70130090579,0.0,0.5500053624,2.2000214496,0.453060446314,0.0,0.453060446314
 08/28  07:00:00,10.1211036823,2.11275639482,4.15830975072,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  08:00:00,17.6960122643,2.11275639482,5.68315934623,0.0,4.9500482616,4.9500482616,0.453105283719,0.0,0.453105283719
 08/28  09:00:00,18.3051785572,2.11275639482,6.29232563918,0.0,4.9500482616,4.9500482616,0.453122754908,0.0,0.453122754908
 08/28  10:00:00,18.8521713506,2.11275639482,6.83931843262,0.0,4.9500482616,4.9500482616,0.453129284701,0.0,0.453129284701
 08/28  11:00:00,19.2624291641,2.11275639482,7.2495762461,0.0,4.9500482616,4.9500482616,0.453134752092,0.0,0.453134752092
 08/28  12:00:00,18.8445446947,2.11275639482,7.38169713908,0.0,4.9500482616,4.4000428992,0.453138949698,0.0,0.453138949698
 08/28  13:00:00,20.0701894774,2.11275639482,8.05733655941,0.0,4.9500482616,4.9500482616,0.453140679833,0.0,0.453140679833
 08/28  14:00:00,20.4530075017,2.11275639482,8.44015458371,0.0,4.9500482616,4.9500482616,0.453100085588,0.0,0.453100085588
 08/28  15:00:00,20.6217293471,2.11275639482,8.60887642908,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  16:00:00,20.7733533851,2.11275639482,8.76050046705,0.0,4.9500482616,4.9500482616,0.453096153083,0.0,0.453096153083
 08/28  17:00:00,15.2602591408,2.11275639482,7.647449122,0.0,2.750026812,2.750026812,0.453113292642,0.0,0.453113292642
 08/28  18:00:00,12.7394622517,2.11275639482,6.77666832004,0.0,1.6500160872,2.2000214496,0.453099965081,0.0,0.453099965081
 08/28  19:00:00,12.5065449886,2.11275639482,6.15991772359,0.0,1.6500160872,2.2000214496,0.453099274256,0.0,0.453099274256
 08/28  20:00:00,13.1523819314,2.11275639482,5.43659336223,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  21:00:00,12.8021527134,2.11275639482,5.08636414414,0.0,1.1000107248,2.2000214496,0.453089005005,0.0,0.453089005005
 08/28  22:00:00,5.19170526491,0.0888388140524,0.0498396388489,0.0,0.5500053624,2.2000214496,0.453072302918,0.0,0.453072302918
 08/28  23:00:00,6.2113136761,0.803401711907,0.629887833393,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  24:00:00,6.26310745917,0.839030753757,0.646052574612,0.0,0.2750026812,2.2000214496,0.45305336151,0.0,0.45305336151
 08/29  01:00:00,6.70694067686,1.09575528776,0.833161258299,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,6.61358517573,1.0487688029,0.786792242024,0.0,0.2750026812,2.2000214496,0.453083021476,0.0,0.453083021476
 08/29  03:00:00,6.31986576474,0.924278901993,0.61756273194,0.0,0.2750026812,2.2000214496,0.453070400757,0.0,0.453070400757
 08/29  04:00:00,5.79992443822,0.625538702802,0.396361604617,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,6.32930416267,0.773726980223,0.502550370448,0.0,0.5500053624,2.2000214496,0.453072523116,0.0,0.453072523116
 08/29  06:00:00,11.4670971682,2.11275639482,4.30131396139,0.0,0.5500053624,2.2000214496,0.45306289175,0.0,0.45306289175
 08/29  07:00:00,9.59886370719,2.11275639482,3.63606977556,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  08:00:00,17.2975603665,2.11275639482,5.28470744853,0.0,4.9500482616,4.9500482616,0.453119571433,0.0,0.453119571433
 08/29  09:00:00,18.0973855927,2.11275639482,6.08453267465,0.0,4.9500482616,4.9500482616,0.453122898913,0.0,0.453122898913
 08/29  10:00:00,18.7399639576,2.11275639482,6.72711103958,0.0,4.9500482616,4.9500482616,0.453129400054,0.0,0.453129400054
 08/29  11:00:00,19.0776208733,2.11275639482,7.06476795532,0.0,4.9500482616,4.9500482616,0.453130796945,0.0,0.453130796945
 08/29  12:00:00,18.4654627505,2.11275639482,7.00261519491,0.0,4.9500482616,4.4000428992,0.453141432318,0.0,0.453141432318
 08/29  13:00:00,19.5921108955,2.11275639482,7.57925797748,0.0,4.9500482616,4.9500482616,0.453125511413,0.0,0.453125511413
 08/29  14:00:00,19.7058574577,2.11275639482,7.69300453968,0.0,4.9500482616,4.9500482616,0.453093485129,0.0,0.453093485129
 08/29  15:00:00,19.8244377102,2.11275639482,7.81158479215,0.0,4.9500482616,4.9500482616,0.453107625298,0.0,0.453107625298
 08/29  16:00:00,19.9114880363,2.11275639482,7.89863511831,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  17:00:00,14.2906069059,2.11275639482,6.67779688708,0.0,2.750026812,2.750026812,0.453116416055,0.0,0.453116416055
 08/29  18:00:00,11.7598875988,2.11275639482,5.79709366721,0.0,1.6500160872,2.2000214496,0.453099350601,0.0,0.453099350601
 08/29  19:00:00,11.4598370183,2.11275639482,5.11320975331,0.0,1.6500160872,2.2000214496,0.453091105891,0.0,0.453091105891
 08/29  20:00:00,12.3530286318,2.11275639482,4.63724006259,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,12.0674380269,2.11275639482,4.3516494577,0.0,1.1000107248,2.2000214496,0.453077928715,0.0,0.453077928715
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076896531,0.0,0.453076896531
 08/29  23:00:00,5.46011144586,0.414704719578,0.267382595478,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,5.88870411639,0.68470278517,0.425977200417,0.0,0.2750026812,2.2000214496,0.45307764043,0.0,0.45307764043
 08/30  01:00:00,5.92936993281,0.714562897854,0.436782904147,0.0,0.2750026812,2.2000214496,0.453077055433,0.0,0.453077055433
 08/30  02:00:00,5.55627874736,0.50354353363,0.274711082925,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,5.26325012095,0.325958596026,0.159267394123,0.0,0.2750026812,2.2000214496,0.453076460856,0.0,0.453076460856
 08/30  04:00:00,5.04572885848,0.177492247105,0.0902124805666,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  05:00:00,5.32169251304,0.177492247105,0.0911734539353,0.0,0.5500053624,2.2000214496,0.453076379706,0.0,0.453076379706
 08/30  06:00:00,10.9510746704,2.11275639482,3.78529146356,0.0,0.5500053624,2.2000214496,0.453068171523,0.0,0.453068171523
 08/30  07:00:00,9.06837264445,2.11275639482,3.10557871283,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  08:00:00,16.6625510367,2.11275639482,4.64969811865,0.0,4.9500482616,4.9500482616,0.453104488015,0.0,0.453104488015
 08/30  09:00:00,17.3962327828,2.11275639482,5.38337986478,0.0,4.9500482616,4.9500482616,0.453125895017,0.0,0.453125895017
 08/30  10:00:00,17.9348438255,2.11275639482,5.92199090753,0.0,4.9500482616,4.9500482616,0.453122374943,0.0,0.453122374943
 08/30  11:00:00,18.366272697,2.11275639482,6.35341977894,0.0,4.9500482616,4.9500482616,0.453134223525,0.0,0.453134223525
 08/30  12:00:00,17.8909057598,2.11275639482,6.42805820418,0.0,4.9500482616,4.4000428992,0.453147015435,0.0,0.453147015435
 08/30  13:00:00,18.9465102686,2.11275639482,6.93365735063,0.0,4.9500482616,4.9500482616,0.453141468127,0.0,0.453141468127
 08/30  14:00:00,19.1268222535,2.11275639482,7.11396933546,0.0,4.9500482616,4.9500482616,0.453114578011,0.0,0.453114578011
 08/30  15:00:00,19.1422296457,2.11275639482,7.12937672771,0.0,4.9500482616,4.9500482616,0.453080166647,0.0,0.453080166647
 08/30  16:00:00,19.1922431862,2.11275639482,7.17939026818,0.0,4.9500482616,4.9500482616,0.453130474114,0.0,0.453130474114
 08/30  17:00:00,13.7152749338,2.11275639482,6.10246491497,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/30  18:00:00,11.2061423932,2.11275639482,5.24334846162,0.0,1.6500160872,2.2000214496,0.453102205431,0.0,0.453102205431
 08/30  19:00:00,11.1197016877,2.11275639482,4.77307442277,0.0,1.6500160872,2.2000214496,0.453095949093,0.0,0.453095949093
 08/30  20:00:00,12.050045962,2.11275639482,4.33425739281,0.0,1.1000107248,2.2000214496,0.453090409519,0.0,0.453090409519
 08/30  21:00:00,11.7581174327,2.11275639482,4.04232886352,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308711822,0.0,0.45308711822
 08/30  23:00:00,5.06352672304,0.177492247105,0.10801034513,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  24:00:00,5.19566312972,0.266609132657,0.151029866261,0.0,0.2750026812,2.2000214496,0.453086490486,0.0,0.453086490486
 08/31  01:00:00,5.3536190957,0.35535525621,0.220239708683,0.0,0.2750026812,2.2000214496,0.453084310856,0.0,0.453084310856
 08/31  02:00:00,5.62789206205,0.533218265315,0.316649665929,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  03:00:00,5.79548637129,0.625724083802,0.391738156682,0.0,0.2750026812,2.2000214496,0.45308532431,0.0,0.45308532431
 08/31  04:00:00,5.45155935022,0.414704719578,0.258830499834,0.0,0.2750026812,2.2000214496,0.453084747632,0.0,0.453084747632
 08/31  05:00:00,5.9957621389,0.590399705598,0.352335621298,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  06:00:00,11.2148281804,2.11275639482,4.04904497356,0.0,0.5500053624,2.2000214496,0.453076283331,0.0,0.453076283331
 08/31  07:00:00,9.40313941886,2.11275639482,3.44034548724,0.0,1.6500160872,2.2000214496,0.453103155654,0.0,0.453103155654
 08/31  08:00:00,16.918930391,2.11275639482,4.90607747303,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  09:00:00,17.4533680604,2.11275639482,5.44051514242,0.0,4.9500482616,4.9500482616,0.453123372238,0.0,0.453123372238
 08/31  10:00:00,17.9822123811,2.11275639482,5.96935946307,0.0,4.9500482616,4.9500482616,0.453128530507,0.0,0.453128530507
 08/31  11:00:00,18.4570552892,2.11275639482,6.44420237119,0.0,4.9500482616,4.9500482616,0.453140579935,0.0,0.453140579935
 08/31  12:00:00,17.9089810701,2.11275639482,6.44613351445,0.0,4.9500482616,4.4000428992,0.453150592308,0.0,0.453150592308
 08/31  13:00:00,19.1663003583,2.11275639482,7.15344744032,0.0,4.9500482616,4.9500482616,0.45313259768,0.0,0.45313259768
 08/31  14:00:00,19.408284965,2.11275639482,7.39543204694,0.0,4.9500482616,4.9500482616,0.453089453046,0.0,0.453089453046
 08/31  15:00:00,19.4230113901,2.11275639482,7.41015847208,0.0,4.9500482616,4.9500482616,0.453112760133,0.0,0.453112760133
 08/31  16:00:00,19.5678688592,2.11275639482,7.55501594122,0.0,4.9500482616,4.9500482616,0.453126219397,0.0,0.453126219397
 08/31  17:00:00,13.9435931219,2.11275639482,6.33078310305,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,11.4359778115,2.11275639482,5.47318387984,0.0,1.6500160872,2.2000214496,0.453110713847,0.0,0.453110713847
 08/31  19:00:00,11.2686945744,2.11275639482,4.92206730946,0.0,1.6500160872,2.2000214496,0.453094022855,0.0,0.453094022855
 08/31  20:00:00,12.0859177284,2.11275639482,4.37012915913,0.0,1.1000107248,2.2000214496,0.453091139245,0.0,0.453091139245
 08/31  21:00:00,11.8056654919,2.11275639482,4.0898769227,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308793326,0.0,0.45308793326
 08/31  23:00:00,5.26398757955,0.296191173841,0.189772274909,0.0,0.2750026812,2.2000214496,0.453080924175,0.0,0.453080924175
 08/31  24:00:00,5.93455659092,0.708913251334,0.447619208782,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,5.79063289425,0.620074437282,0.39253432616,0.0,0.2750026812,2.2000214496,0.453080409642,0.0,0.453080409642
 09/01  02:00:00,6.11845578287,0.803401711907,0.537029940155,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,5.76876265727,0.625538702802,0.365199823664,0.0,0.2750026812,2.2000214496,0.453079871836,0.0,0.453079871836
 09/01  04:00:00,5.97418142893,0.703448985815,0.492708312313,0.0,0.2750026812,2.2000214496,0.45307937149,0.0,0.45307937149
 09/01  05:00:00,6.02884163042,0.595956661618,0.379858156802,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,11.7751633753,2.11275639482,4.60938016843,0.0,0.5500053624,2.2000214496,0.453087439334,0.0,0.453087439334
 09/01  07:00:00,9.87047887764,2.11275639482,3.90768494602,0.0,1.6500160872,2.2000214496,0.453068025458,0.0,0.453068025458
 09/01  08:00:00,17.4905859556,2.11275639482,5.47773303755,0.0,4.9500482616,4.9500482616,0.453119828555,0.0,0.453119828555
 09/01  09:00:00,18.2401943557,2.11275639482,6.22734143771,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,18.9571739416,2.11275639482,6.94432102357,0.0,4.9500482616,4.9500482616,0.453127294822,0.0,0.453127294822
 09/01  11:00:00,19.3454143823,2.11275639482,7.3325614643,0.0,4.9500482616,4.9500482616,0.453135745095,0.0,0.453135745095
 09/01  12:00:00,18.7384276768,2.11275639482,7.27558012118,0.0,4.9500482616,4.4000428992,0.453142023808,0.0,0.453142023808
 09/01  13:00:00,20.0194072082,2.11275639482,8.00655429022,0.0,4.9500482616,4.9500482616,0.453125379344,0.0,0.453125379344
 09/01  14:00:00,19.9961259992,2.11275639482,7.98327308115,0.0,4.9500482616,4.9500482616,0.453093094196,0.0,0.453093094196
 09/01  15:00:00,20.0660718733,2.11275639482,8.05321895523,0.0,4.9500482616,4.9500482616,0.45310772345,0.0,0.45310772345
 09/01  16:00:00,20.2857445531,2.11275639482,8.27289163511,0.0,4.9500482616,4.9500482616,0.453125200166,0.0,0.453125200166
 09/01  17:00:00,14.6882171231,2.11275639482,7.07540710427,0.0,2.750026812,2.750026812,0.45310714163,0.0,0.45310714163
 09/01  18:00:00,12.3068201803,2.11275639482,6.34402624863,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  19:00:00,12.4824960723,2.11275639482,5.75203547404,0.0,1.6500160872,2.2000214496,0.453096375819,0.0,0.453096375819
 09/01  20:00:00,12.8784054707,2.11275639482,5.16261690144,0.0,1.1000107248,2.2000214496,0.453101518387,0.0,0.453101518387
 09/01  21:00:00,12.575814999,2.11275639482,4.86002642981,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088524345,0.0,0.453088524345
 09/01  23:00:00,6.05257960829,0.726874983951,0.547680493532,0.0,0.2750026812,2.2000214496,0.453084726256,0.0,0.453084726256
 09/01  24:00:00,6.05357908918,0.708314164306,0.567240794071,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/02  01:00:00,5.69308904328,0.838540709111,0.626529565765,0.0,0.2750026812,1.6500160872,0.453076625951,0.0,0.453076625951
 09/02  02:00:00,5.34784498347,0.655213434486,0.464612780583,0.0,0.2750026812,1.6500160872,0.453077553782,0.0,0.453077553782
 09/02  03:00:00,5.27573154587,0.638635256926,0.409077520535,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  04:00:00,5.18031244168,0.555353398894,0.396940274382,0.0,0.2750026812,1.6500160872,0.453077081966,0.0,0.453077081966
 09/02  05:00:00,5.31454085462,0.625631393302,0.460890692918,0.0,0.2750026812,1.6500160872,0.453086313242,0.0,0.453086313242
 09/02  06:00:00,12.1589402503,2.11275639482,4.99315704346,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  07:00:00,9.02639859739,2.11275639482,4.16361539057,0.0,0.5500053624,2.2000214496,0.453063155854,0.0,0.453063155854
 09/02  08:00:00,11.0755430546,2.11275639482,4.56274376055,0.0,1.6500160872,2.750026812,0.45309362382,0.0,0.45309362382
 09/02  09:00:00,11.3152290783,2.11275639482,4.80242978429,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  10:00:00,11.8019540205,2.11275639482,5.28915472648,0.0,1.6500160872,2.750026812,0.453093639119,0.0,0.453093639119
 09/02  11:00:00,12.3986302639,2.11275639482,5.88583096988,0.0,1.6500160872,2.750026812,0.453106738268,0.0,0.453106738268
 09/02  12:00:00,10.7764605483,2.11275639482,5.91367734144,0.0,0.8250080436,1.9250187684,0.453104397125,0.0,0.453104397125
 09/02  13:00:00,11.046873887,2.11275639482,6.18409068015,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  14:00:00,10.7225307867,2.11275639482,5.85974757986,0.0,0.8250080436,1.9250187684,0.453061500604,0.0,0.453061500604
 09/02  15:00:00,10.4667026819,2.11275639482,5.60391947509,0.0,0.8250080436,1.9250187684,0.453091094286,0.0,0.453091094286
 09/02  16:00:00,10.8658336405,2.11275639482,6.00305043372,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  17:00:00,9.93515515861,2.11275639482,5.89737999538,0.0,0.2750026812,1.6500160872,0.453079253226,0.0,0.453079253226
 09/02  18:00:00,2.17788376129,0.138049525526,0.114815467365,0.0,0.2750026812,1.6500160872,0.453081661931,0.0,0.453081661931
 09/02  19:00:00,3.67870085802,0.524363641898,0.461651781054,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  20:00:00,5.37320596677,0.659640746194,0.485546452176,0.0,0.2750026812,1.6500160872,0.453082886462,0.0,0.453082886462
 09/02  21:00:00,5.69173107257,0.784655511262,0.679056792905,0.0,0.2750026812,1.6500160872,0.453089813703,0.0,0.453089813703
 09/02  22:00:00,5.72466785392,0.814515623946,0.682133461569,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  23:00:00,5.56533133287,0.744052248538,0.593260315923,0.0,0.2750026812,1.6500160872,0.453086784271,0.0,0.453086784271
 09/02  24:00:00,5.28678026747,0.620074437282,0.438687061784,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,5.34276908853,0.649749168966,0.465001151158,0.0,0.2750026812,1.6500160872,0.453085907011,0.0,0.453085907011
 09/03  02:00:00,5.02692088718,0.474054182946,0.324847935834,0.0,0.2750026812,1.6500160872,0.453081032857,0.0,0.453081032857
 09/03  03:00:00,4.7647796446,0.325865905526,0.21089497067,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  04:00:00,4.51928854537,0.177492247105,0.113777529857,0.0,0.2750026812,1.6500160872,0.453076814243,0.0,0.453076814243
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062226652,0.0,0.453062226652
 09/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  07:00:00,2.59984961162,0.35572601821,0.319104825011,0.0,0.2750026812,1.6500160872,0.453074239191,0.0,0.453074239191
 09/03  08:00:00,3.30662191177,0.709098632334,0.672504511036,0.0,0.2750026812,1.6500160872,0.453082351485,0.0,0.453082351485
 09/03  09:00:00,4.05013331752,0.952102766548,1.17301178256,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  10:00:00,4.93403936252,1.3140836698,1.69493692432,0.0,0.2750026812,1.6500160872,0.4530815399,0.0,0.4530815399
 09/03  11:00:00,4.58042647716,1.05126693584,1.60414077292,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  12:00:00,5.4457131013,1.40339300164,2.11730133126,0.0,0.2750026812,1.6500160872,0.453087851565,0.0,0.453087851565
 09/03  13:00:00,5.38989585636,1.31919493137,2.14568215658,0.0,0.2750026812,1.6500160872,0.453089509238,0.0,0.453089509238
 09/03  14:00:00,5.66385396387,1.49270233348,2.24613286198,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  15:00:00,5.24547205687,1.31919493137,2.0012583571,0.0,0.2750026812,1.6500160872,0.453081666523,0.0,0.453081666523
 09/03  16:00:00,6.043083015,1.62666633125,2.49139791534,0.0,0.2750026812,1.6500160872,0.453076743406,0.0,0.453076743406
 09/03  17:00:00,4.70327983764,1.22988559952,1.54837546971,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  18:00:00,4.25872659706,1.26966855351,1.06403927515,0.0,0.2750026812,1.6500160872,0.453083523679,0.0,0.453083523679
 09/03  19:00:00,3.88591407124,0.702457664772,0.490770971396,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,5.63640524493,0.84409766513,0.564288811396,0.0,0.2750026812,1.6500160872,0.453080162509,0.0,0.453080162509
 09/03  21:00:00,5.38288210984,0.69600207821,0.458861263229,0.0,0.2750026812,1.6500160872,0.453089224849,0.0,0.453089224849
 09/03  22:00:00,5.53677275528,0.773819670723,0.534934316149,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  23:00:00,5.06959262048,0.507117847565,0.33445600451,0.0,0.2750026812,1.6500160872,0.453084249965,0.0,0.453084249965
 09/03  24:00:00,5.3883003628,0.68488816617,0.475393428223,0.0,0.2750026812,1.6500160872,0.453079998535,0.0,0.453079998535
 09/04  01:00:00,4.9017540319,0.414890100578,0.258845162918,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  02:00:00,4.69825370541,0.296376554841,0.173858382162,0.0,0.2750026812,1.6500160872,0.453075840528,0.0,0.453075840528
 09/04  03:00:00,4.31919433021,0.0593494633683,0.0318260984413,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070334939,0.0,0.453070334939
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055967506,0.0,0.453055967506
 09/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069230534,0.0,0.453069230534
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083523368,0.0,0.453083523368
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  10:00:00,2.07354731395,0.0890241950525,0.0595043504941,0.0,0.2750026812,1.6500160872,0.453061020684,0.0,0.453061020684
 09/04  11:00:00,2.90493145485,0.550244543944,0.429668142503,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,3.30053710646,0.755870018484,0.619648319575,0.0,0.2750026812,1.6500160872,0.453082595342,0.0,0.453082595342
 09/04  13:00:00,3.67969747271,0.962422685088,0.79225601922,0.0,0.2750026812,1.6500160872,0.453084230838,0.0,0.453084230838
 09/04  14:00:00,3.88504386607,1.04027456171,0.919750535959,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,3.99174888841,1.06108088899,1.00564923101,0.0,0.2750026812,1.6500160872,0.453076718622,0.0,0.453076718622
 09/04  16:00:00,4.28290853982,1.20556945822,1.1523203132,0.0,0.2750026812,1.6500160872,0.453083873589,0.0,0.453083873589
 09/04  17:00:00,3.88584676997,1.01173075979,0.949097241782,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,4.04609118994,1.14755072932,0.973521692214,0.0,0.2750026812,1.6500160872,0.453085623866,0.0,0.453085623866
 09/04  19:00:00,4.15123825877,0.841111206475,0.617441617226,0.0,0.2750026812,1.6500160872,0.453081331163,0.0,0.453081331163
 09/04  20:00:00,5.30814892581,0.648964700938,0.431165456466,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  21:00:00,5.00205549858,0.495911245026,0.278125485154,0.0,0.2750026812,1.6500160872,0.453083338496,0.0,0.453083338496
 09/04  22:00:00,4.55232170722,0.207074288289,0.117228650524,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.55515785188,0.207074288289,0.120064795183,0.0,0.2750026812,1.6500160872,0.453079628147,0.0,0.453079628147
 09/04  24:00:00,4.50107388678,0.177492247105,0.0955628712672,0.0,0.2750026812,1.6500160872,0.453074038198,0.0,0.453074038198
 09/05  01:00:00,4.95338769407,0.118328164737,0.0570353985318,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056900159,0.0,0.453056900159
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073656284,0.0,0.453073656284
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061676597,0.0,0.453061676597
 09/05  06:00:00,10.1947629924,2.11275639482,3.02897978555,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,8.04902988856,2.11275639482,2.08623595693,0.0,1.6500160872,2.2000214496,0.45309476177,0.0,0.45309476177
 09/05  08:00:00,15.2824270345,2.11275639482,3.26957411648,0.0,4.9500482616,4.9500482616,0.45312322061,0.0,0.45312322061
 09/05  09:00:00,15.7779479077,2.11275639482,3.76509498969,0.0,4.9500482616,4.9500482616,0.453127956737,0.0,0.453127956737
 09/05  10:00:00,16.1813919048,2.11275639482,4.16853898681,0.0,4.9500482616,4.9500482616,0.453126561839,0.0,0.453126561839
 09/05  11:00:00,16.4524347207,2.11275639482,4.43958180272,0.0,4.9500482616,4.9500482616,0.453130140964,0.0,0.453130140964
 09/05  12:00:00,15.9120758909,2.11275639482,4.44922833525,0.0,4.9500482616,4.4000428992,0.453141593741,0.0,0.453141593741
 09/05  13:00:00,17.2373256564,2.11275639482,5.22447273835,0.0,4.9500482616,4.9500482616,0.453136800532,0.0,0.453136800532
 09/05  14:00:00,17.5369538821,2.11275639482,5.52410096409,0.0,4.9500482616,4.9500482616,0.453106826199,0.0,0.453106826199
 09/05  15:00:00,17.6440270558,2.11275639482,5.63117413775,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  16:00:00,17.8917671149,2.11275639482,5.87891419692,0.0,4.9500482616,4.9500482616,0.453133071045,0.0,0.453133071045
 09/05  17:00:00,12.4431267395,2.11275639482,4.83031672065,0.0,2.750026812,2.750026812,0.453110790682,0.0,0.453110790682
 09/05  18:00:00,10.1120551548,2.11275639482,4.14926122318,0.0,1.6500160872,2.2000214496,0.453101661441,0.0,0.453101661441
 09/05  19:00:00,10.332072671,2.11275639482,3.60161207267,0.0,1.6500160872,2.2000214496,0.453100699381,0.0,0.453100699381
 09/05  20:00:00,10.7264206932,2.11275639482,3.01063212401,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  21:00:00,10.3361492221,2.11275639482,2.62036065287,0.0,1.1000107248,2.2000214496,0.453085078957,0.0,0.453085078957
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086542704,0.0,0.453086542704
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308621412,0.0,0.45308621412
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084313322,0.0,0.453084313322
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067024976,0.0,0.453067024976
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087886507,0.0,0.453087886507
 09/06  06:00:00,9.21868330993,2.11275639482,2.05290010311,0.0,0.5500053624,2.2000214496,0.45307883746,0.0,0.45307883746
 09/06  07:00:00,7.53246582461,2.11275639482,1.56967189298,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  08:00:00,15.080511871,2.11275639482,3.06765895301,0.0,4.9500482616,4.9500482616,0.453120372214,0.0,0.453120372214
 09/06  09:00:00,15.8957792036,2.11275639482,3.88292628562,0.0,4.9500482616,4.9500482616,0.453123703197,0.0,0.453123703197
 09/06  10:00:00,16.422309975,2.11275639482,4.40945705697,0.0,4.9500482616,4.9500482616,0.45312216944,0.0,0.45312216944
 09/06  11:00:00,16.7642665525,2.11275639482,4.75141363452,0.0,4.9500482616,4.9500482616,0.453140472058,0.0,0.453140472058
 09/06  12:00:00,16.1370091169,2.11275639482,4.67416156127,0.0,4.9500482616,4.4000428992,0.453145939686,0.0,0.453145939686
 09/06  13:00:00,17.3584287738,2.11275639482,5.34557585579,0.0,4.9500482616,4.9500482616,0.453147590164,0.0,0.453147590164
 09/06  14:00:00,17.5988572255,2.11275639482,5.58600430748,0.0,4.9500482616,4.9500482616,0.453078579896,0.0,0.453078579896
 09/06  15:00:00,17.8408598063,2.11275639482,5.82800688831,0.0,4.9500482616,4.9500482616,0.453118642268,0.0,0.453118642268
 09/06  16:00:00,18.0707818602,2.11275639482,6.05792894222,0.0,4.9500482616,4.9500482616,0.45313222249,0.0,0.45313222249
 09/06  17:00:00,12.6729888322,2.11275639482,5.06017881341,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/06  18:00:00,10.3559255065,2.11275639482,4.39313157489,0.0,1.6500160872,2.2000214496,0.453106337814,0.0,0.453106337814
 09/06  19:00:00,10.4657542449,2.11275639482,3.73529364664,0.0,1.6500160872,2.2000214496,0.453096744329,0.0,0.453096744329
