Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/06  20:00:00,10.789000403,2.11275639482,3.07321183374,0.0,1.1000107248,2.2000214496,0.453093257663,0.0,0.453093257663
 09/06  21:00:00,10.3125690682,2.11275639482,2.596780499,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083304308,0.0,0.453083304308
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083021266,0.0,0.453083021266
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081232283,0.0,0.453081232283
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063981079,0.0,0.453063981079
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080805612,0.0,0.453080805612
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  06:00:00,9.90813677532,2.11275639482,2.74235356849,0.0,0.5500053624,2.2000214496,0.453074404109,0.0,0.453074404109
 09/07  07:00:00,8.26647842633,2.11275639482,2.30368449471,0.0,1.6500160872,2.2000214496,0.453102838638,0.0,0.453102838638
 09/07  08:00:00,16.1878281981,2.11275639482,4.17497528009,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,17.0961815345,2.11275639482,5.08332861646,0.0,4.9500482616,4.9500482616,0.453121993304,0.0,0.453121993304
 09/07  10:00:00,17.7167415835,2.11275639482,5.70388866551,0.0,4.9500482616,4.9500482616,0.453128531389,0.0,0.453128531389
 09/07  11:00:00,18.1607106333,2.11275639482,6.14785771523,0.0,4.9500482616,4.9500482616,0.453135333156,0.0,0.453135333156
 09/07  12:00:00,17.5481216942,2.11275639482,6.08527413861,0.0,4.9500482616,4.4000428992,0.453144110396,0.0,0.453144110396
 09/07  13:00:00,18.6265032158,2.11275639482,6.61365029777,0.0,4.9500482616,4.9500482616,0.453143334144,0.0,0.453143334144
 09/07  14:00:00,18.643851544,2.11275639482,6.63099862598,0.0,4.9500482616,4.9500482616,0.453101573338,0.0,0.453101573338
 09/07  15:00:00,18.9029008579,2.11275639482,6.89004793983,0.0,4.9500482616,4.9500482616,0.453118670377,0.0,0.453118670377
 09/07  16:00:00,19.1761696412,2.11275639482,7.16331672321,0.0,4.9500482616,4.9500482616,0.453134524933,0.0,0.453134524933
 09/07  17:00:00,13.6902110347,2.11275639482,6.07740101591,0.0,2.750026812,2.750026812,0.45310732319,0.0,0.45310732319
 09/07  18:00:00,11.2435691312,2.11275639482,5.28077519963,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  19:00:00,11.2527002952,2.11275639482,4.52223969695,0.0,1.6500160872,2.2000214496,0.453097098587,0.0,0.453097098587
 09/07  20:00:00,11.6700413577,2.11275639482,3.95425278847,0.0,1.1000107248,2.2000214496,0.453097361686,0.0,0.453097361686
 09/07  21:00:00,11.4588688984,2.11275639482,3.74308032914,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084634187,0.0,0.453084634187
 09/07  23:00:00,4.88064756059,0.0591640823683,0.0434593474192,0.0,0.2750026812,2.2000214496,0.453064951969,0.0,0.453064951969
 09/07  24:00:00,5.16858129928,0.236656329473,0.153900838999,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  01:00:00,5.45344374979,0.414704719578,0.260714899406,0.0,0.2750026812,2.2000214496,0.453083334676,0.0,0.453083334676
 09/08  02:00:00,5.26984429902,0.296191173841,0.195628994371,0.0,0.2750026812,2.2000214496,0.453064633582,0.0,0.453064633582
 09/08  03:00:00,5.26927609049,0.296005792841,0.195246166842,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,5.1622722786,0.236656329473,0.147591818318,0.0,0.2750026812,2.2000214496,0.453081508234,0.0,0.453081508234
 09/08  05:00:00,5.43994918646,0.236656329473,0.150266044983,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  06:00:00,11.7194793887,2.11275639482,4.55369618188,0.0,0.5500053624,2.2000214496,0.453090307114,0.0,0.453090307114
 09/08  07:00:00,9.74708892255,2.11275639482,3.78429499093,0.0,1.6500160872,2.2000214496,0.453090523459,0.0,0.453090523459
 09/08  08:00:00,17.4086073597,2.11275639482,5.39575444169,0.0,4.9500482616,4.9500482616,0.453123400306,0.0,0.453123400306
 09/08  09:00:00,18.032842256,2.11275639482,6.01998933799,0.0,4.9500482616,4.9500482616,0.453119295523,0.0,0.453119295523
 09/08  10:00:00,18.6176910158,2.11275639482,6.60483809781,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/08  11:00:00,19.059624107,2.11275639482,7.04677118894,0.0,4.9500482616,4.9500482616,0.453137277114,0.0,0.453137277114
 09/08  12:00:00,18.6191726179,2.11275639482,7.1563250623,0.0,4.9500482616,4.4000428992,0.453144222167,0.0,0.453144222167
 09/08  13:00:00,19.8194762579,2.11275639482,7.80662333989,0.0,4.9500482616,4.9500482616,0.453148276877,0.0,0.453148276877
 09/08  14:00:00,19.9591931855,2.11275639482,7.94634026744,0.0,4.9500482616,4.9500482616,0.453118677833,0.0,0.453118677833
 09/08  15:00:00,20.2677430023,2.11275639482,8.25489008423,0.0,4.9500482616,4.9500482616,0.453122607943,0.0,0.453122607943
 09/08  16:00:00,20.510932208,2.11275639482,8.49807928994,0.0,4.9500482616,4.9500482616,0.45308691951,0.0,0.45308691951
 09/08  17:00:00,14.7206192159,2.11275639482,7.10780919708,0.0,2.750026812,2.750026812,0.453101188436,0.0,0.453101188436
 09/08  18:00:00,12.3058147021,2.11275639482,6.34302077044,0.0,1.6500160872,2.2000214496,0.453104161601,0.0,0.453104161601
 09/08  19:00:00,12.6537837956,2.11275639482,5.92332319732,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  20:00:00,13.1721687356,2.11275639482,5.45638016641,0.0,1.1000107248,2.2000214496,0.453091387682,0.0,0.453091387682
 09/08  21:00:00,12.8439922252,2.11275639482,5.12820365601,0.0,1.1000107248,2.2000214496,0.453090008871,0.0,0.453090008871
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  23:00:00,5.53799920443,0.449843716782,0.310131356839,0.0,0.2750026812,2.2000214496,0.453070486776,0.0,0.453070486776
 09/08  24:00:00,6.18852314478,0.790119776782,0.620379237192,0.0,0.2750026812,2.2000214496,0.453070337988,0.0,0.453070337988
 09/09  01:00:00,5.4491084567,0.714562897854,0.506526790443,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  02:00:00,5.29291912893,0.649656478466,0.41524388206,0.0,0.2750026812,1.6500160872,0.453031209839,0.0,0.453031209839
 09/09  03:00:00,5.17358451926,0.590585086598,0.354980664262,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  04:00:00,5.05698962442,0.50363622413,0.325334631882,0.0,0.2750026812,1.6500160872,0.453087580854,0.0,0.453087580854
 09/09  05:00:00,4.80758503113,0.35554063721,0.224025625512,0.0,0.2750026812,1.6500160872,0.453076802246,0.0,0.453076802246
 09/09  06:00:00,11.6884830249,2.11275639482,4.52269981812,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  07:00:00,8.92255978617,2.11275639482,3.67594324601,0.0,0.5500053624,2.2000214496,0.453071953304,0.0,0.453071953304
 09/09  08:00:00,10.8097415516,2.11275639482,4.29694225762,0.0,1.6500160872,2.750026812,0.45309921658,0.0,0.45309921658
 09/09  09:00:00,11.3587834019,2.11275639482,4.8459841079,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  10:00:00,11.7300215214,2.11275639482,5.21722222742,0.0,1.6500160872,2.750026812,0.453089119708,0.0,0.453089119708
 09/09  11:00:00,12.2529390583,2.11275639482,5.74013976427,0.0,1.6500160872,2.750026812,0.453106258426,0.0,0.453106258426
 09/09  12:00:00,10.3212932146,2.11275639482,5.45851000773,0.0,0.8250080436,1.9250187684,0.453085739598,0.0,0.453085739598
 09/09  13:00:00,10.7034822964,2.11275639482,5.84069908963,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,11.6051969662,2.11275639482,6.74241375936,0.0,0.8250080436,1.9250187684,0.453096613884,0.0,0.453096613884
 09/09  15:00:00,11.4606518262,2.11275639482,6.59786861937,0.0,0.8250080436,1.9250187684,0.453089142209,0.0,0.453089142209
 09/09  16:00:00,10.686562943,2.11275639482,5.82377973614,0.0,0.8250080436,1.9250187684,0.453066189866,0.0,0.453066189866
 09/09  17:00:00,9.23258183267,2.11275639482,5.19480666945,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,2.22725797494,0.177492247105,0.124746959434,0.0,0.2750026812,1.6500160872,0.453089105724,0.0,0.453089105724
 09/09  19:00:00,3.39087016521,0.197213607894,0.117137788908,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  20:00:00,4.95216026435,0.444286760762,0.279854735185,0.0,0.2750026812,1.6500160872,0.453090654954,0.0,0.453090654954
 09/09  21:00:00,4.79347528417,0.35544794671,0.210008569054,0.0,0.2750026812,1.6500160872,0.45309090294,0.0,0.45309090294
 09/09  22:00:00,4.92307548921,0.444286760762,0.250769960044,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  23:00:00,4.6996748223,0.296191173841,0.175464880059,0.0,0.2750026812,1.6500160872,0.453073201573,0.0,0.453073201573
 09/09  24:00:00,4.59760518729,0.236841710473,0.132744708414,0.0,0.2750026812,1.6500160872,0.453073056632,0.0,0.453073056632
 09/10  01:00:00,4.50332241437,0.177492247105,0.0978113988624,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308448342,0.0,0.45308448342
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063834411,0.0,0.453063834411
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083618557,0.0,0.453083618557
 09/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063327577,0.0,0.453063327577
 09/10  08:00:00,2.14390297317,0.138482081193,0.0804021235763,0.0,0.2750026812,1.6500160872,0.453078139114,0.0,0.453078139114
 09/10  09:00:00,2.33379999137,0.237397853473,0.171383369492,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,2.75672832599,0.473340933404,0.358368624177,0.0,0.2750026812,1.6500160872,0.453083059071,0.0,0.453083059071
 09/10  11:00:00,3.21673394206,0.719667711157,0.5720474625,0.0,0.2750026812,1.6500160872,0.453083812715,0.0,0.453083812715
 09/10  12:00:00,3.58065958014,0.909445319341,0.746195492398,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,3.53743211716,0.878541483602,0.733871865151,0.0,0.2750026812,1.6500160872,0.453092812897,0.0,0.453092812897
 09/10  14:00:00,4.21178991924,1.22155217753,1.06521897331,0.0,0.2750026812,1.6500160872,0.453054967518,0.0,0.453054967518
 09/10  15:00:00,3.83850771214,0.984644261403,0.928844682337,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,4.41157703581,1.28447359227,1.20208467513,0.0,0.2750026812,1.6500160872,0.453082357535,0.0,0.453082357535
 09/10  17:00:00,3.92476816459,1.02165685831,0.978092537872,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  18:00:00,4.32362238749,1.28447359227,1.11413002681,0.0,0.2750026812,1.6500160872,0.453081660795,0.0,0.453081660795
 09/10  19:00:00,4.37225194169,0.755166160578,0.540567012709,0.0,0.2750026812,1.6500160872,0.453086602796,0.0,0.453086602796
 09/10  20:00:00,5.57182121161,0.859753051392,0.484049391815,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.84722202378,0.425725941118,0.193477314254,0.0,0.2750026812,1.6500160872,0.453078944827,0.0,0.453078944827
 09/10  22:00:00,4.52839142091,0.207074288289,0.0932983642197,0.0,0.2750026812,1.6500160872,0.453076801519,0.0,0.453076801519
 09/10  23:00:00,4.48457732977,0.177492247105,0.0790663142597,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.39281095215,0.118328164737,0.0464640190067,0.0,0.2750026812,1.6500160872,0.453071541302,0.0,0.453071541302
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054293312,0.0,0.453054293312
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071416224,0.0,0.453071416224
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058417036,0.0,0.453058417036
 09/11  06:00:00,9.56922375747,2.11275639482,2.40344055064,0.0,0.5500053624,2.2000214496,0.453084809562,0.0,0.453084809562
 09/11  07:00:00,8.18276457267,2.11275639482,1.83613730772,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  08:00:00,15.166967927,2.11275639482,3.15411500901,0.0,4.9500482616,4.9500482616,0.453109017268,0.0,0.453109017268
 09/11  09:00:00,15.7839002933,2.11275639482,3.77104737532,0.0,4.9500482616,4.9500482616,0.453126241167,0.0,0.453126241167
 09/11  10:00:00,16.2802547199,2.11275639482,4.26740180192,0.0,4.9500482616,4.9500482616,0.453126524241,0.0,0.453126524241
 09/11  11:00:00,16.7105741753,2.11275639482,4.69772125725,0.0,4.9500482616,4.9500482616,0.453137883698,0.0,0.453137883698
 09/11  12:00:00,16.2123854931,2.11275639482,4.74953793745,0.0,4.9500482616,4.4000428992,0.453153173855,0.0,0.453153173855
 09/11  13:00:00,17.258768972,2.11275639482,5.24591605396,0.0,4.9500482616,4.9500482616,0.453136725048,0.0,0.453136725048
 09/11  14:00:00,17.4496554108,2.11275639482,5.4368024928,0.0,4.9500482616,4.9500482616,0.453107553223,0.0,0.453107553223
 09/11  15:00:00,17.6461278311,2.11275639482,5.63327491303,0.0,4.9500482616,4.9500482616,0.45310162785,0.0,0.45310162785
 09/11  16:00:00,17.7473308987,2.11275639482,5.73447798064,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  17:00:00,12.4141663836,2.11275639482,4.80135636478,0.0,2.750026812,2.750026812,0.453130554061,0.0,0.453130554061
 09/11  18:00:00,10.0455726836,2.11275639482,4.08277875195,0.0,1.6500160872,2.2000214496,0.453102581147,0.0,0.453102581147
 09/11  19:00:00,10.6141387235,2.11275639482,3.49984479184,0.0,1.6500160872,2.2000214496,0.453099425173,0.0,0.453099425173
 09/11  20:00:00,10.7964296284,2.11275639482,3.08064105914,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  21:00:00,10.5060495989,2.11275639482,2.79026102971,0.0,1.1000107248,2.2000214496,0.453090359609,0.0,0.453090359609
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071392698,0.0,0.453071392698
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053005381,0.0,0.453053005381
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070178366,0.0,0.453070178366
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053148734,0.0,0.453053148734
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070342396,0.0,0.453070342396
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  06:00:00,9.69262636198,2.11275639482,2.52684315516,0.0,0.5500053624,2.2000214496,0.453064315636,0.0,0.453064315636
 09/12  07:00:00,8.38847938205,2.11275639482,2.0418521171,0.0,1.6500160872,2.2000214496,0.453092910905,0.0,0.453092910905
 09/12  08:00:00,15.4725898753,2.11275639482,3.45973695723,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  09:00:00,16.2680516066,2.11275639482,4.25519868859,0.0,4.9500482616,4.9500482616,0.453129927637,0.0,0.453129927637
 09/12  10:00:00,17.0525028873,2.11275639482,5.03964996925,0.0,4.9500482616,4.9500482616,0.45312565953,0.0,0.45312565953
 09/12  11:00:00,18.0698620739,2.11275639482,6.05700915583,0.0,4.9500482616,4.9500482616,0.453141968605,0.0,0.453141968605
 09/12  12:00:00,17.8150111599,2.11275639482,6.35216360432,0.0,4.9500482616,4.4000428992,0.453141865865,0.0,0.453141865865
 09/12  13:00:00,18.6983529667,2.11275639482,6.68550004868,0.0,4.9500482616,4.9500482616,0.453143319437,0.0,0.453143319437
 09/12  14:00:00,18.8876728276,2.11275639482,6.87481990958,0.0,4.9500482616,4.9500482616,0.453102973115,0.0,0.453102973115
 09/12  15:00:00,19.0923984478,2.11275639482,7.07954552979,0.0,4.9500482616,4.9500482616,0.453096849179,0.0,0.453096849179
 09/12  16:00:00,19.2672117516,2.11275639482,7.25435883359,0.0,4.9500482616,4.9500482616,0.453120356915,0.0,0.453120356915
 09/12  17:00:00,13.6017303478,2.11275639482,5.98892032897,0.0,2.750026812,2.750026812,0.453105677874,0.0,0.453105677874
 09/12  18:00:00,11.1841434887,2.11275639482,5.22134955704,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,11.5918250792,2.11275639482,4.47753114756,0.0,1.6500160872,2.2000214496,0.453099894068,0.0,0.453099894068
 09/12  20:00:00,11.7034792382,2.11275639482,3.98769066893,0.0,1.1000107248,2.2000214496,0.453084387897,0.0,0.453084387897
 09/12  21:00:00,11.5003584095,2.11275639482,3.78456984025,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085949805,0.0,0.453085949805
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307288971,0.0,0.45307288971
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055892594,0.0,0.453055892594
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073134656,0.0,0.453073134656
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056174378,0.0,0.453056174378
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  06:00:00,11.0562249736,2.11275639482,3.8904417668,0.0,0.5500053624,2.2000214496,0.45308497123,0.0,0.45308497123
 09/13  07:00:00,9.48530020653,2.11275639482,3.13867294158,0.0,1.6500160872,2.2000214496,0.453100744396,0.0,0.453100744396
 09/13  08:00:00,16.4850794324,2.11275639482,4.47222651433,0.0,4.9500482616,4.9500482616,0.453122947419,0.0,0.453122947419
 09/13  09:00:00,17.1597089246,2.11275639482,5.14685600657,0.0,4.9500482616,4.9500482616,0.453124878237,0.0,0.453124878237
 09/13  10:00:00,17.9703549715,2.11275639482,5.95750205347,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  11:00:00,18.643347129,2.11275639482,6.63049421095,0.0,4.9500482616,4.9500482616,0.45312232628,0.0,0.45312232628
 09/13  12:00:00,18.0824319451,2.11275639482,6.61958438949,0.0,4.9500482616,4.4000428992,0.453146844517,0.0,0.453146844517
 09/13  13:00:00,19.2345694996,2.11275639482,7.22171658157,0.0,4.9500482616,4.9500482616,0.453124535065,0.0,0.453124535065
 09/13  14:00:00,19.5940652036,2.11275639482,7.58121228558,0.0,4.9500482616,4.9500482616,0.453132721758,0.0,0.453132721758
 09/13  15:00:00,19.6652016018,2.11275639482,7.65234868373,0.0,4.9500482616,4.9500482616,0.453097301659,0.0,0.453097301659
 09/13  16:00:00,19.5050044027,2.11275639482,7.49215148471,0.0,4.9500482616,4.9500482616,0.453111658154,0.0,0.453111658154
 09/13  17:00:00,13.6785711529,2.11275639482,6.06576113411,0.0,2.750026812,2.750026812,0.453112727365,0.0,0.453112727365
 09/13  18:00:00,11.3701901141,2.11275639482,5.40739618249,0.0,1.6500160872,2.2000214496,0.453099483108,0.0,0.453099483108
 09/13  19:00:00,12.0066869714,2.11275639482,4.89239303975,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  20:00:00,12.1210813463,2.11275639482,4.40529277712,0.0,1.1000107248,2.2000214496,0.453098941609,0.0,0.453098941609
 09/13  21:00:00,11.8940489502,2.11275639482,4.17826038094,0.0,1.1000107248,2.2000214496,0.453080446374,0.0,0.453080446374
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306267554,0.0,0.45306267554
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079874338,0.0,0.453079874338
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063012559,0.0,0.453063012559
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080275506,0.0,0.453080275506
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070250624,0.0,0.453070250624
 09/14  06:00:00,11.4510774922,2.11275639482,4.28529428533,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,9.82998241609,2.11275639482,3.48335515113,0.0,1.6500160872,2.2000214496,0.453068643993,0.0,0.453068643993
 09/14  08:00:00,16.999949614,2.11275639482,4.98709669595,0.0,4.9500482616,4.9500482616,0.453115043425,0.0,0.453115043425
 09/14  09:00:00,17.739677464,2.11275639482,5.72682454595,0.0,4.9500482616,4.9500482616,0.453126371798,0.0,0.453126371798
 09/14  10:00:00,18.4357858661,2.11275639482,6.42293294811,0.0,4.9500482616,4.9500482616,0.453128220748,0.0,0.453128220748
 09/14  11:00:00,18.8791092098,2.11275639482,6.86625629176,0.0,4.9500482616,4.9500482616,0.453137509261,0.0,0.453137509261
 09/14  12:00:00,18.2168498689,2.11275639482,6.75400231324,0.0,4.9500482616,4.4000428992,0.453109788095,0.0,0.453109788095
 09/14  13:00:00,19.445895527,2.11275639482,7.43304260895,0.0,4.9500482616,4.9500482616,0.453109133988,0.0,0.453109133988
 09/14  14:00:00,19.9856229954,2.11275639482,7.97277007741,0.0,4.9500482616,4.9500482616,0.453103120905,0.0,0.453103120905
 09/14  15:00:00,19.9651242062,2.11275639482,7.9522712882,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  16:00:00,19.7411736799,2.11275639482,7.72832076191,0.0,4.9500482616,4.9500482616,0.453131223422,0.0,0.453131223422
 09/14  17:00:00,14.1140878453,2.11275639482,6.50127782647,0.0,2.750026812,2.750026812,0.453111270251,0.0,0.453111270251
 09/14  18:00:00,11.6657560816,2.11275639482,5.70296214995,0.0,1.6500160872,2.2000214496,0.453100716389,0.0,0.453100716389
 09/14  19:00:00,12.1986941734,2.11275639482,5.08440024174,0.0,1.6500160872,2.2000214496,0.453096639862,0.0,0.453096639862
 09/14  20:00:00,12.4700237012,2.11275639482,4.75423513203,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,12.3433072424,2.11275639482,4.6275186732,0.0,1.1000107248,2.2000214496,0.453090425196,0.0,0.453090425196
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056571737,0.0,0.453056571737
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.98792281518,0.118698926737,0.0911997576353,0.0,0.2750026812,2.2000214496,0.453073863925,0.0,0.453073863925
 09/15  01:00:00,5.48304813977,0.414890100578,0.290133908383,0.0,0.2750026812,2.2000214496,0.453057053681,0.0,0.453057053681
 09/15  02:00:00,5.07385499219,0.178048390105,0.117782471277,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,5.31443208318,0.325958596026,0.210449356349,0.0,0.2750026812,2.2000214496,0.453075746107,0.0,0.453075746107
 09/15  04:00:00,5.37386945844,0.35554063721,0.240304690424,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  05:00:00,5.92946714282,0.53123562323,0.345204707582,0.0,0.5500053624,2.2000214496,0.453078952319,0.0,0.453078952319
 09/15  06:00:00,11.9068884696,2.11275639482,4.74110526277,0.0,0.5500053624,2.2000214496,0.453087619797,0.0,0.453087619797
 09/15  07:00:00,10.2931692478,2.11275639482,3.94654198289,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/15  08:00:00,17.5828723863,2.11275639482,5.57001946829,0.0,4.9500482616,4.9500482616,0.453095892989,0.0,0.453095892989
 09/15  09:00:00,18.4389554532,2.11275639482,6.4261025352,0.0,4.9500482616,4.9500482616,0.453120713588,0.0,0.453120713588
 09/15  10:00:00,19.1672787056,2.11275639482,7.15442578755,0.0,4.9500482616,4.9500482616,0.453130063275,0.0,0.453130063275
 09/15  11:00:00,19.6968719672,2.11275639482,7.68401904916,0.0,4.9500482616,4.9500482616,0.453137473217,0.0,0.453137473217
 09/15  12:00:00,19.1266425598,2.11275639482,7.66379500416,0.0,4.9500482616,4.4000428992,0.453061628348,0.0,0.453061628348
 09/15  13:00:00,20.0146907502,2.11275639482,8.00183783217,0.0,4.9500482616,4.9500482616,0.453099465238,0.0,0.453099465238
 09/15  14:00:00,19.9150674272,2.11275639482,7.90221450913,0.0,4.9500482616,4.9500482616,0.453111232244,0.0,0.453111232244
 09/15  15:00:00,19.8177804633,2.11275639482,7.80492754528,0.0,4.9500482616,4.9500482616,0.453105478732,0.0,0.453105478732
 09/15  16:00:00,20.128995117,2.11275639482,8.11614219901,0.0,4.9500482616,4.9500482616,0.453133687457,0.0,0.453133687457
 09/15  17:00:00,14.6818969239,2.11275639482,7.06908690506,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/15  18:00:00,12.1463039417,2.11275639482,6.18351001008,0.0,1.6500160872,2.2000214496,0.453094912247,0.0,0.453094912247
 09/15  19:00:00,12.4334355243,2.11275639482,5.31914159272,0.0,1.6500160872,2.2000214496,0.453091988205,0.0,0.453091988205
 09/15  20:00:00,12.5003048203,2.11275639482,4.78451625113,0.0,1.1000107248,2.2000214496,0.45308821152,0.0,0.45308821152
 09/15  21:00:00,12.3795044084,2.11275639482,4.66371583916,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079524203,0.0,0.453079524203
 09/15  23:00:00,4.88722619948,0.0593494633683,0.0498526053034,0.0,0.2750026812,2.2000214496,0.453073443901,0.0,0.453073443901
 09/15  24:00:00,5.93143529684,0.67942390065,0.473987265386,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/16  01:00:00,4.65189396162,0.266701823157,0.157173370057,0.0,0.2750026812,1.6500160872,0.453073791734,0.0,0.453073791734
 09/16  02:00:00,4.81470934255,0.35554063721,0.231149936935,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074144889,0.0,0.453074144889
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056043064,0.0,0.453056043064
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  06:00:00,11.8005134858,2.11275639482,4.63473027901,0.0,0.5500053624,2.2000214496,0.453083939974,0.0,0.453083939974
 09/16  07:00:00,8.97986689049,2.11275639482,3.73325035033,0.0,0.5500053624,2.2000214496,0.453085319468,0.0,0.453085319468
 09/16  08:00:00,10.7748840331,2.11275639482,4.26208473907,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  09:00:00,11.2657633559,2.11275639482,4.75296406183,0.0,1.6500160872,2.750026812,0.453105940803,0.0,0.453105940803
 09/16  10:00:00,11.8087127585,2.11275639482,5.2959134645,0.0,1.6500160872,2.750026812,0.453104327772,0.0,0.453104327772
 09/16  11:00:00,12.0943999708,2.11275639482,5.58160067678,0.0,1.6500160872,2.750026812,0.453099869472,0.0,0.453099869472
 09/16  12:00:00,10.4516297524,2.11275639482,5.58884654562,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  13:00:00,10.4835342623,2.11275639482,5.62075105552,0.0,0.8250080436,1.9250187684,0.453074113653,0.0,0.453074113653
 09/16  14:00:00,10.8392858177,2.11275639482,5.97650261092,0.0,0.8250080436,1.9250187684,0.453093929592,0.0,0.453093929592
 09/16  15:00:00,11.0266041906,2.11275639482,6.16382098374,0.0,0.8250080436,1.9250187684,0.453074942872,0.0,0.453074942872
 09/16  16:00:00,11.0861807092,2.11275639482,6.22339750242,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  17:00:00,9.76591662457,2.11275639482,5.72814146135,0.0,0.2750026812,1.6500160872,0.453080683075,0.0,0.453080683075
 09/16  18:00:00,2.25024834157,0.177492247105,0.147737326062,0.0,0.2750026812,1.6500160872,0.453082843391,0.0,0.453082843391
 09/16  19:00:00,4.09957923909,0.562546395754,0.46051407493,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  20:00:00,5.64084094545,0.803401711907,0.609420465139,0.0,0.2750026812,1.6500160872,0.453078824425,0.0,0.453078824425
 09/16  21:00:00,5.76576662453,0.825444154986,0.71230370114,0.0,0.2750026812,1.6500160872,0.453075954301,0.0,0.453075954301
 09/16  22:00:00,5.81071121075,0.873679706315,0.709012736031,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,5.69102189176,0.825444154986,0.637558968366,0.0,0.2750026812,1.6500160872,0.453072897604,0.0,0.453072897604
 09/16  24:00:00,5.52236717565,0.744052248538,0.550296158709,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,5.29965464664,0.625724083802,0.445911794436,0.0,0.2750026812,1.6500160872,0.453072258093,0.0,0.453072258093
 09/17  02:00:00,5.43569070762,0.720027163374,0.487644775839,0.0,0.2750026812,1.6500160872,0.453067195345,0.0,0.453067195345
 09/17  03:00:00,5.35136725638,0.660677700006,0.462670787972,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,5.27547990539,0.625538702802,0.421922434182,0.0,0.2750026812,1.6500160872,0.453080526174,0.0,0.453080526174
 09/17  05:00:00,4.90099481992,0.425818631618,0.247157419903,0.0,0.2750026812,1.6500160872,0.453088638461,0.0,0.453088638461
 09/17  06:00:00,4.82791183784,0.35554063721,0.244352432231,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,3.15910503068,0.485168094986,0.365084833954,0.0,0.2750026812,1.6500160872,0.453080940566,0.0,0.453080940566
 09/17  08:00:00,3.25576743246,0.721879482047,0.608869182007,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,4.01363212283,0.999599010963,1.08901434346,0.0,0.2750026812,1.6500160872,0.453079395977,0.0,0.453079395977
 09/17  10:00:00,4.6725956136,1.25473420643,1.49284263877,0.0,0.2750026812,1.6500160872,0.453082875347,0.0,0.453082875347
 09/17  11:00:00,4.54689897086,1.1106163992,1.51126380325,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,5.00892181865,1.25473420643,1.82916884382,0.0,0.2750026812,1.6500160872,0.453089734139,0.0,0.453089734139
 09/17  13:00:00,5.20644444335,1.31156239585,1.96986327909,0.0,0.2750026812,1.6500160872,0.453082252372,0.0,0.453082252372
 09/17  14:00:00,5.75538001014,1.49289242468,2.33746881706,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,5.71446911365,1.4380839493,2.35136639594,0.0,0.2750026812,1.6500160872,0.45299872081,0.0,0.45299872081
 09/17  16:00:00,6.17881950792,1.58220175652,2.67159898299,0.0,0.2750026812,1.6500160872,0.453082446397,0.0,0.453082446397
 09/17  17:00:00,5.89399674624,1.50506594818,2.46391202965,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,5.93831533916,1.58964420084,2.42365236992,0.0,0.2750026812,1.6500160872,0.453082323944,0.0,0.453082323944
 09/17  19:00:00,6.6054656451,1.37854439474,1.76656914863,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,7.30976473079,1.43335287012,1.64839309227,0.0,0.2750026812,1.6500160872,0.45308213545,0.0,0.45308213545
 09/17  21:00:00,6.98279341511,1.31900484017,1.43576980654,0.0,0.2750026812,1.6500160872,0.453086941014,0.0,0.453086941014
 09/17  22:00:00,7.31218888182,1.500334869,1.58383524442,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,6.4699563656,1.1106163992,1.13132119799,0.0,0.2750026812,1.6500160872,0.453081986231,0.0,0.453081986231
 09/17  24:00:00,6.65188754179,1.23622790797,1.18764086541,0.0,0.2750026812,1.6500160872,0.453084596103,0.0,0.453084596103
 09/18  01:00:00,6.96913890191,1.1106163992,1.0804983719,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,7.20200618339,1.25473420643,1.16924784615,0.0,0.2750026812,2.2000214496,0.453080119768,0.0,0.453080119768
 09/18  03:00:00,6.77203983988,1.06126626999,0.932749439085,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,6.95285777153,1.20538407722,0.969449563508,0.0,0.2750026812,2.2000214496,0.45308024407,0.0,0.45308024407
 09/18  05:00:00,6.78979747659,0.98724107618,0.749529588404,0.0,0.5500053624,2.2000214496,0.453089036628,0.0,0.453089036628
 09/18  06:00:00,12.0366009476,2.11275639482,4.87081774076,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,10.7063057752,2.11275639482,4.35967851026,0.0,1.6500160872,2.2000214496,0.453094943944,0.0,0.453094943944
 09/18  08:00:00,17.9554825886,2.11275639482,5.94262967058,0.0,4.9500482616,4.9500482616,0.453114150866,0.0,0.453114150866
 09/18  09:00:00,18.5907245834,2.11275639482,6.57787166535,0.0,4.9500482616,4.9500482616,0.453130790062,0.0,0.453130790062
 09/18  10:00:00,19.108049034,2.11275639482,7.09519611601,0.0,4.9500482616,4.9500482616,0.453129144389,0.0,0.453129144389
 09/18  11:00:00,19.5473725183,2.11275639482,7.53451960031,0.0,4.9500482616,4.9500482616,0.453143344744,0.0,0.453143344744
 09/18  12:00:00,18.9268538354,2.11275639482,7.46400627973,0.0,4.9500482616,4.4000428992,0.453139423962,0.0,0.453139423962
 09/18  13:00:00,19.9358628894,2.11275639482,7.92300997137,0.0,4.9500482616,4.9500482616,0.453100371357,0.0,0.453100371357
 09/18  14:00:00,20.2134320562,2.11275639482,8.20057913818,0.0,4.9500482616,4.9500482616,0.453094699398,0.0,0.453094699398
 09/18  15:00:00,20.3937275932,2.11275639482,8.3808746752,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  16:00:00,20.5031522274,2.11275639482,8.49029930938,0.0,4.9500482616,4.9500482616,0.453125429611,0.0,0.453125429611
 09/18  17:00:00,14.9030772105,2.11275639482,7.29026719172,0.0,2.750026812,2.750026812,0.453106809014,0.0,0.453106809014
 09/18  18:00:00,12.2731323691,2.11275639482,6.3103384375,0.0,1.6500160872,2.2000214496,0.453097259359,0.0,0.453097259359
 09/18  19:00:00,13.1636551059,2.11275639482,5.66552784099,0.0,1.6500160872,2.2000214496,0.453093958964,0.0,0.453093958964
 09/18  20:00:00,12.8647556993,2.11275639482,5.14896713003,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/18  21:00:00,12.721209458,2.11275639482,5.00542088882,0.0,1.1000107248,2.2000214496,0.453088437428,0.0,0.453088437428
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305488514,0.0,0.45305488514
 09/18  23:00:00,6.17150313796,0.790119776782,0.603359230378,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  24:00:00,6.13618468416,0.755166160578,0.602994392774,0.0,0.2750026812,2.2000214496,0.453073800023,0.0,0.453073800023
 09/19  01:00:00,6.47670023431,0.943957700722,0.754718402779,0.0,0.2750026812,2.2000214496,0.453055922304,0.0,0.453055922304
 09/19  02:00:00,5.95731849749,0.69035243169,0.488941934998,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  03:00:00,6.2458498494,0.84400497463,0.62382074397,0.0,0.2750026812,2.2000214496,0.453074908302,0.0,0.453074908302
 09/19  04:00:00,5.89331860101,0.660677700006,0.454616770197,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,6.45507967075,0.814422933446,0.587629925305,0.0,0.5500053624,2.2000214496,0.453078436816,0.0,0.453078436816
 09/19  06:00:00,11.9365544058,2.11275639482,4.77077119893,0.0,0.5500053624,2.2000214496,0.453087474301,0.0,0.453087474301
 09/19  07:00:00,10.3019448655,2.11275639482,3.95531760053,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/19  08:00:00,17.5280136521,2.11275639482,5.51516073411,0.0,4.9500482616,4.9500482616,0.453093898437,0.0,0.453093898437
 09/19  09:00:00,18.1382077849,2.11275639482,6.12535486684,0.0,4.9500482616,4.9500482616,0.453123317128,0.0,0.453123317128
 09/19  10:00:00,18.6199552288,2.11275639482,6.60710231078,0.0,4.9500482616,4.9500482616,0.453123787075,0.0,0.453123787075
 09/19  11:00:00,19.1818415203,2.11275639482,7.16898860226,0.0,4.9500482616,4.9500482616,0.453135209378,0.0,0.453135209378
 09/19  12:00:00,18.6264342288,2.11275639482,7.16358667317,0.0,4.9500482616,4.4000428992,0.453150153914,0.0,0.453150153914
 09/19  13:00:00,19.845618223,2.11275639482,7.83276530499,0.0,4.9500482616,4.9500482616,0.453109021474,0.0,0.453109021474
 09/19  14:00:00,20.0634832421,2.11275639482,8.05063032409,0.0,4.9500482616,4.9500482616,0.453122082833,0.0,0.453122082833
 09/19  15:00:00,20.0747891697,2.11275639482,8.06193625167,0.0,4.9500482616,4.9500482616,0.453116542438,0.0,0.453116542438
 09/19  16:00:00,20.1325823613,2.11275639482,8.1197294433,0.0,4.9500482616,4.9500482616,0.453132142526,0.0,0.453132142526
 09/19  17:00:00,14.5685223963,2.11275639482,6.9557123775,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,12.0083273965,2.11275639482,6.04553346488,0.0,1.6500160872,2.2000214496,0.453111109654,0.0,0.453111109654
 09/19  19:00:00,12.9558171679,2.11275639482,5.45768990295,0.0,1.6500160872,2.2000214496,0.453098070233,0.0,0.453098070233
 09/19  20:00:00,12.5529185521,2.11275639482,4.83712998284,0.0,1.1000107248,2.2000214496,0.453084575177,0.0,0.453084575177
 09/19  21:00:00,12.0791263745,2.11275639482,4.3633378053,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084772391,0.0,0.453084772391
 09/19  23:00:00,5.20932139012,0.247770241513,0.183527017799,0.0,0.2750026812,2.2000214496,0.453054558736,0.0,0.453054558736
 09/19  24:00:00,5.86599713351,0.636652614841,0.451320387867,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,6.06303365034,0.754980779578,0.530028739957,0.0,0.2750026812,2.2000214496,0.453072276208,0.0,0.453072276208
 09/20  02:00:00,5.73318592013,0.590492396098,0.364669393232,0.0,0.2750026812,2.2000214496,0.453074180865,0.0,0.453074180865
 09/20  03:00:00,6.06832927325,0.755166160578,0.535138981863,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,5.56644960065,0.477257734881,0.311167734962,0.0,0.2750026812,2.2000214496,0.453074790479,0.0,0.453074790479
 09/20  05:00:00,5.86493614501,0.496096626026,0.31581270698,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,11.6523896458,2.11275639482,4.48660643897,0.0,0.5500053624,2.2000214496,0.453085930631,0.0,0.453085930631
 09/20  07:00:00,10.0448360092,2.11275639482,3.69820874425,0.0,1.6500160872,2.2000214496,0.453085524297,0.0,0.453085524297
 09/20  08:00:00,17.2528973512,2.11275639482,5.24004443319,0.0,4.9500482616,4.9500482616,0.453122566534,0.0,0.453122566534
 09/20  09:00:00,17.850662649,2.11275639482,5.83780973095,0.0,4.9500482616,4.9500482616,0.45312805858,0.0,0.45312805858
 09/20  10:00:00,18.5548001561,2.11275639482,6.54194723808,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  11:00:00,19.1100007116,2.11275639482,7.0971477936,0.0,4.9500482616,4.9500482616,0.453139620546,0.0,0.453139620546
 09/20  12:00:00,18.5942941852,2.11275639482,7.13144662954,0.0,4.9500482616,4.4000428992,0.453142166516,0.0,0.453142166516
 09/20  13:00:00,19.504411581,2.11275639482,7.49155866299,0.0,4.9500482616,4.9500482616,0.453153167127,0.0,0.453153167127
 09/20  14:00:00,19.6535495242,2.11275639482,7.6406966062,0.0,4.9500482616,4.9500482616,0.453111631615,0.0,0.453111631615
 09/20  15:00:00,19.8150344511,2.11275639482,7.80218153304,0.0,4.9500482616,4.9500482616,0.45310139697,0.0,0.45310139697
 09/20  16:00:00,19.9554390361,2.11275639482,7.94258611811,0.0,4.9500482616,4.9500482616,0.453119706635,0.0,0.453119706635
 09/20  17:00:00,14.1801574325,2.11275639482,6.56734741368,0.0,2.750026812,2.750026812,0.453107143317,0.0,0.453107143317
 09/20  18:00:00,11.501505662,2.11275639482,5.53871173033,0.0,1.6500160872,2.2000214496,0.45309983596,0.0,0.45309983596
 09/20  19:00:00,12.4741786935,2.11275639482,4.97605142854,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/20  20:00:00,12.0499839294,2.11275639482,4.33419536022,0.0,1.1000107248,2.2000214496,0.453090856237,0.0,0.453090856237
 09/20  21:00:00,11.6113968127,2.11275639482,3.89560824346,0.0,1.1000107248,2.2000214496,0.453076549421,0.0,0.453076549421
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075637504,0.0,0.453075637504
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059123711,0.0,0.453059123711
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076914158,0.0,0.453076914158
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307898953,0.0,0.45307898953
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085312352,0.0,0.453085312352
 09/21  06:00:00,9.95762645318,2.11275639482,2.79184324635,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  07:00:00,8.263544782,2.11275639482,1.91691751705,0.0,1.6500160872,2.2000214496,0.453084627733,0.0,0.453084627733
 09/21  08:00:00,15.0018208598,2.11275639482,2.98896794178,0.0,4.9500482616,4.9500482616,0.453117401908,0.0,0.453117401908
 09/21  09:00:00,15.3121483034,2.11275639482,3.29929538533,0.0,4.9500482616,4.9500482616,0.453127539747,0.0,0.453127539747
 09/21  10:00:00,15.7834071638,2.11275639482,3.77055424579,0.0,4.9500482616,4.9500482616,0.4531255286,0.0,0.4531255286
 09/21  11:00:00,16.508247557,2.11275639482,4.49539463901,0.0,4.9500482616,4.9500482616,0.453140268982,0.0,0.453140268982
 09/21  12:00:00,16.3255607282,2.11275639482,4.86271317256,0.0,4.9500482616,4.4000428992,0.453157434113,0.0,0.453157434113
 09/21  13:00:00,17.8923216754,2.11275639482,5.87946875742,0.0,4.9500482616,4.9500482616,0.453143558552,0.0,0.453143558552
 09/21  14:00:00,18.4524481194,2.11275639482,6.43959520142,0.0,4.9500482616,4.9500482616,0.453115654024,0.0,0.453115654024
 09/21  15:00:00,18.7331659776,2.11275639482,6.72031305955,0.0,4.9500482616,4.9500482616,0.453086713288,0.0,0.453086713288
 09/21  16:00:00,18.7837311963,2.11275639482,6.77087827826,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  17:00:00,13.1105134962,2.11275639482,5.49770347734,0.0,2.750026812,2.750026812,0.453117015584,0.0,0.453117015584
 09/21  18:00:00,10.7383993491,2.11275639482,4.77560541749,0.0,1.6500160872,2.2000214496,0.453101979593,0.0,0.453101979593
 09/21  19:00:00,11.9481282621,2.11275639482,4.45000099717,0.0,1.6500160872,2.2000214496,0.453101188416,0.0,0.453101188416
 09/21  20:00:00,11.8073069839,2.11275639482,4.09151841466,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,11.5424970048,2.11275639482,3.82670843554,0.0,1.1000107248,2.2000214496,0.453083140084,0.0,0.453083140084
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067193218,0.0,0.453067193218
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084897564,0.0,0.453084897564
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068541582,0.0,0.453068541582
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052135815,0.0,0.453052135815
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070043882,0.0,0.453070043882
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  06:00:00,11.4098452366,2.11275639482,4.24406202977,0.0,0.5500053624,2.2000214496,0.453065031307,0.0,0.453065031307
 09/22  07:00:00,9.74789507908,2.11275639482,3.40126781412,0.0,1.6500160872,2.2000214496,0.453094558475,0.0,0.453094558475
 09/22  08:00:00,16.6032474078,2.11275639482,4.59039448979,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  09:00:00,16.7312331934,2.11275639482,4.71838027534,0.0,4.9500482616,4.9500482616,0.453110128377,0.0,0.453110128377
 09/22  10:00:00,16.9198723885,2.11275639482,4.9070194705,0.0,4.9500482616,4.9500482616,0.453126088438,0.0,0.453126088438
 09/22  11:00:00,17.1932955116,2.11275639482,5.18044259354,0.0,4.9500482616,4.9500482616,0.453129513166,0.0,0.453129513166
 09/22  12:00:00,16.4320911514,2.11275639482,4.96924359577,0.0,4.9500482616,4.4000428992,0.453132148378,0.0,0.453132148378
 09/22  13:00:00,17.3176842816,2.11275639482,5.30483136359,0.0,4.9500482616,4.9500482616,0.453109676189,0.0,0.453109676189
 09/22  14:00:00,17.3808007576,2.11275639482,5.36794783962,0.0,4.9500482616,4.9500482616,0.453084605892,0.0,0.453084605892
 09/22  15:00:00,17.6521891573,2.11275639482,5.63933623925,0.0,4.9500482616,4.9500482616,0.453081077979,0.0,0.453081077979
 09/22  16:00:00,17.7565483528,2.11275639482,5.74369543476,0.0,4.9500482616,4.9500482616,0.453104083502,0.0,0.453104083502
 09/22  17:00:00,12.1044370413,2.11275639482,4.49162702246,0.0,2.750026812,2.750026812,0.453107093196,0.0,0.453107093196
 09/22  18:00:00,9.49259859809,2.11275639482,3.52980466647,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/22  19:00:00,10.6100778382,2.11275639482,3.11195057323,0.0,1.6500160872,2.2000214496,0.453101712026,0.0,0.453101712026
 09/22  20:00:00,10.6204763605,2.11275639482,2.90468779127,0.0,1.1000107248,2.2000214496,0.453065247609,0.0,0.453065247609
 09/22  21:00:00,10.6423176919,2.11275639482,2.92652912268,0.0,1.1000107248,2.2000214496,0.453065595094,0.0,0.453065595094
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081452,0.0,0.453081452
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065110163,0.0,0.453065110163
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083020275,0.0,0.453083020275
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066741819,0.0,0.453066741819
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058703389,0.0,0.453058703389
 09/23  06:00:00,10.7493129428,2.11275639482,3.58352973593,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/23  07:00:00,7.97559866438,2.11275639482,2.72898212422,0.0,0.5500053624,2.2000214496,0.453092627396,0.0,0.453092627396
 09/23  08:00:00,9.68880149632,2.11275639482,3.1760022023,0.0,1.6500160872,2.750026812,0.453094083631,0.0,0.453094083631
 09/23  09:00:00,9.99546106107,2.11275639482,3.48266176704,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  10:00:00,10.1310594834,2.11275639482,3.61826018938,0.0,1.6500160872,2.750026812,0.453097948111,0.0,0.453097948111
 09/23  11:00:00,9.91429677156,2.11275639482,3.40149747754,0.0,1.6500160872,2.750026812,0.453079550781,0.0,0.453079550781
 09/23  12:00:00,7.858631391,2.11275639482,2.99584818417,0.0,0.8250080436,1.9250187684,0.453081256349,0.0,0.453081256349
 09/23  13:00:00,7.89281462471,2.11275639482,3.03003141789,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  14:00:00,7.85490581226,2.11275639482,2.99212260544,0.0,0.8250080436,1.9250187684,0.453074569561,0.0,0.453074569561
 09/23  15:00:00,7.78826207133,2.11275639482,2.92547886451,0.0,0.8250080436,1.9250187684,0.453089889839,0.0,0.453089889839
 09/23  16:00:00,7.58153895991,2.11275639482,2.71875575308,0.0,0.8250080436,1.9250187684,0.453089728432,0.0,0.453089728432
 09/23  17:00:00,6.43518887563,2.11275639482,2.3974137124,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074630529,0.0,0.453074630529
 09/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082122886,0.0,0.453082122886
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078065593,0.0,0.453078065593
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062347324,0.0,0.453062347324
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080267028,0.0,0.453080267028
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060010829,0.0,0.453060010829
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073800542,0.0,0.453073800542
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305953661,0.0,0.45305953661
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075140607,0.0,0.453075140607
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055140321,0.0,0.453055140321
