Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070226721,0.0,0.453070226721
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054489534,0.0,0.453054489534
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082595233,0.0,0.453082595233
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071861546,0.0,0.453071861546
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084239892,0.0,0.453084239892
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064290184,0.0,0.453064290184
 09/24  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078079493,0.0,0.453078079493
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062350925,0.0,0.453062350925
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079363432,0.0,0.453079363432
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305938568,0.0,0.45305938568
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307688432,0.0,0.45307688432
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060720515,0.0,0.453060720515
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083170621,0.0,0.453083170621
 09/25  06:00:00,8.60484525048,2.11275639482,1.43906204366,0.0,0.5500053624,2.2000214496,0.453075819172,0.0,0.453075819172
 09/25  07:00:00,7.70297603784,2.11275639482,0.972515439551,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  08:00:00,14.1956115445,2.11275639482,2.18275862652,0.0,4.9500482616,4.9500482616,0.453086552804,0.0,0.453086552804
 09/25  09:00:00,14.4250432973,2.11275639482,2.41219037926,0.0,4.9500482616,4.9500482616,0.453127861474,0.0,0.453127861474
 09/25  10:00:00,14.6929584777,2.11275639482,2.68010555967,0.0,4.9500482616,4.9500482616,0.453118161584,0.0,0.453118161584
 09/25  11:00:00,14.9063554055,2.11275639482,2.89350248748,0.0,4.9500482616,4.9500482616,0.453126817768,0.0,0.453126817768
 09/25  12:00:00,13.9907504486,2.11275639482,2.52790289295,0.0,4.9500482616,4.4000428992,0.453104970436,0.0,0.453104970436
 09/25  13:00:00,14.857916522,2.11275639482,2.84506360395,0.0,4.9500482616,4.9500482616,0.453112653653,0.0,0.453112653653
 09/25  14:00:00,14.9797543038,2.11275639482,2.96690138576,0.0,4.9500482616,4.9500482616,0.453078935401,0.0,0.453078935401
 09/25  15:00:00,15.0644442079,2.11275639482,3.05159128985,0.0,4.9500482616,4.9500482616,0.453102296172,0.0,0.453102296172
 09/25  16:00:00,15.0955688626,2.11275639482,3.08271594455,0.0,4.9500482616,4.9500482616,0.45310659918,0.0,0.45310659918
 09/25  17:00:00,9.94917535522,2.11275639482,2.33636533639,0.0,2.750026812,2.750026812,0.453102679704,0.0,0.453102679704
 09/25  18:00:00,7.81888120262,2.11275639482,1.85608727099,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  19:00:00,9.28265971265,2.11275639482,1.40069911436,0.0,1.6500160872,2.2000214496,0.453098860431,0.0,0.453098860431
 09/25  20:00:00,8.7464593909,2.11275639482,1.03067082168,0.0,1.1000107248,2.2000214496,0.453099905443,0.0,0.453099905443
 09/25  21:00:00,8.54322007397,2.11275639482,0.827431504746,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068185801,0.0,0.453068185801
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070319066,0.0,0.453070319066
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054132306,0.0,0.453054132306
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072346003,0.0,0.453072346003
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305623664,0.0,0.45305623664
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  06:00:00,7.83523091677,2.11275639482,0.669447709948,0.0,0.5500053624,2.2000214496,0.453086495201,0.0,0.453086495201
 09/26  07:00:00,6.82779698629,2.11275639482,0.0973363880045,0.0,1.6500160872,2.2000214496,0.509824631164,0.0567198793438,0.45310475182
 09/26  08:00:00,13.4303202004,2.11275639482,1.41746728243,0.0,4.9500482616,4.9500482616,0.453120266503,0.0,0.453120266503
 09/26  09:00:00,14.2326396082,2.11275639482,2.21978669018,0.0,4.9500482616,4.9500482616,0.453132893351,0.0,0.453132893351
 09/26  10:00:00,15.0213642454,2.11275639482,3.00851132741,0.0,4.9500482616,4.9500482616,0.453130138989,0.0,0.453130138989
 09/26  11:00:00,15.5346932894,2.11275639482,3.52184037139,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  12:00:00,14.6937798898,2.11275639482,3.2309323342,0.0,4.9500482616,4.4000428992,0.886289695238,0.0,0.886289695238
 09/26  13:00:00,15.801814771,2.11275639482,3.788961853,0.0,4.9500482616,4.9500482616,0.45315261092,0.0,0.45315261092
 09/26  14:00:00,16.2104195282,2.11275639482,4.19756661015,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  15:00:00,16.5250301338,2.11275639482,4.51217721582,0.0,4.9500482616,4.9500482616,0.453125895802,0.0,0.453125895802
 09/26  16:00:00,16.7648817784,2.11275639482,4.75202886038,0.0,4.9500482616,4.9500482616,0.453106345262,0.0,0.453106345262
 09/26  17:00:00,11.1389121197,2.11275639482,3.52610210085,0.0,2.750026812,2.750026812,0.453117254156,0.0,0.453117254156
 09/26  18:00:00,8.68183359258,2.11275639482,2.71903966096,0.0,1.6500160872,2.2000214496,0.45309837788,0.0,0.45309837788
 09/26  19:00:00,10.0752661367,2.11275639482,2.19330553842,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,9.48122561238,2.11275639482,1.76543704315,0.0,1.1000107248,2.2000214496,0.453094751458,0.0,0.453094751458
 09/26  21:00:00,9.28055329924,2.11275639482,1.56476473002,0.0,1.1000107248,2.2000214496,0.453086498424,0.0,0.453086498424
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052688148,0.0,0.453052688148
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070909145,0.0,0.453070909145
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054862639,0.0,0.453054862639
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073152169,0.0,0.453073152169
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061445404,0.0,0.453061445404
 09/27  06:00:00,8.43755929532,2.11275639482,1.2717760885,0.0,0.5500053624,2.2000214496,0.45305431164,0.0,0.45305431164
 09/27  07:00:00,7.55495470905,2.11275639482,0.824494110765,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  08:00:00,14.2995275018,2.11275639482,2.28667458381,0.0,4.9500482616,4.9500482616,0.453119392407,0.0,0.453119392407
 09/27  09:00:00,15.1680272047,2.11275639482,3.15517428664,0.0,4.9500482616,4.9500482616,0.453133100468,0.0,0.453133100468
 09/27  10:00:00,15.9451843754,2.11275639482,3.93233145733,0.0,4.9500482616,4.9500482616,0.453129427353,0.0,0.453129427353
 09/27  11:00:00,16.5232039484,2.11275639482,4.51035103043,0.0,4.9500482616,4.9500482616,0.453135697444,0.0,0.453135697444
 09/27  12:00:00,15.963333955,2.11275639482,4.50048639936,0.0,4.9500482616,4.4000428992,0.453147826578,0.0,0.453147826578
 09/27  13:00:00,17.1016149473,2.11275639482,5.08876202926,0.0,4.9500482616,4.9500482616,0.453154897581,0.0,0.453154897581
 09/27  14:00:00,17.5542133734,2.11275639482,5.54136045537,0.0,4.9500482616,4.9500482616,0.453111043019,0.0,0.453111043019
 09/27  15:00:00,17.8615460162,2.11275639482,5.84869309819,0.0,4.9500482616,4.9500482616,0.453111166526,0.0,0.453111166526
 09/27  16:00:00,17.9474181672,2.11275639482,5.93456524914,0.0,4.9500482616,4.9500482616,0.453129235198,0.0,0.453129235198
 09/27  17:00:00,12.3769551194,2.11275639482,4.76414510053,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/27  18:00:00,9.75719300176,2.11275639482,3.79439907013,0.0,1.6500160872,2.2000214496,0.453110915988,0.0,0.453110915988
 09/27  19:00:00,10.9780991124,2.11275639482,3.09613851409,0.0,1.6500160872,2.2000214496,0.453099143309,0.0,0.453099143309
 09/27  20:00:00,10.3146716665,2.11275639482,2.59888309729,0.0,1.1000107248,2.2000214496,0.453087333451,0.0,0.453087333451
 09/27  21:00:00,10.1510484519,2.11275639482,2.43525988269,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076255373,0.0,0.453076255373
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058480502,0.0,0.453058480502
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076784327,0.0,0.453076784327
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060839302,0.0,0.453060839302
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079172964,0.0,0.453079172964
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  06:00:00,9.49426757052,2.11275639482,2.3284843637,0.0,0.5500053624,2.2000214496,0.453075106024,0.0,0.453075106024
 09/28  07:00:00,8.42741793447,2.11275639482,1.69695733618,0.0,1.6500160872,2.2000214496,0.453093909809,0.0,0.453093909809
 09/28  08:00:00,15.0170447829,2.11275639482,3.00419186483,0.0,4.9500482616,4.9500482616,0.453113827596,0.0,0.453113827596
 09/28  09:00:00,15.8860810195,2.11275639482,3.87322810147,0.0,4.9500482616,4.9500482616,0.453133612306,0.0,0.453133612306
 09/28  10:00:00,16.9318447671,2.11275639482,4.9189918491,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  11:00:00,17.6063753321,2.11275639482,5.59352241405,0.0,4.9500482616,4.9500482616,0.453133479418,0.0,0.453133479418
 09/28  12:00:00,17.2380131756,2.11275639482,5.77516561995,0.0,4.9500482616,4.4000428992,0.453149119582,0.0,0.453149119582
 09/28  13:00:00,18.6932698818,2.11275639482,6.68041696381,0.0,4.9500482616,4.9500482616,0.886283297651,0.0,0.886283297651
 09/28  14:00:00,19.0321860647,2.11275639482,7.01933314665,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  15:00:00,19.2066753283,2.11275639482,7.19382241024,0.0,4.9500482616,4.9500482616,0.453087838085,0.0,0.453087838085
 09/28  16:00:00,19.4102864748,2.11275639482,7.39743355677,0.0,4.9500482616,4.9500482616,0.453130765935,0.0,0.453130765935
 09/28  17:00:00,13.6296688529,2.11275639482,6.01685883412,0.0,2.750026812,2.750026812,0.453114353616,0.0,0.453114353616
 09/28  18:00:00,10.843553307,2.11275639482,4.88075937533,0.0,1.6500160872,2.2000214496,0.453110756076,0.0,0.453110756076
 09/28  19:00:00,11.9193381731,2.11275639482,4.03737757479,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,11.0170655161,2.11275639482,3.3012769469,0.0,1.1000107248,2.2000214496,0.453092890369,0.0,0.453092890369
 09/28  21:00:00,10.6291990003,2.11275639482,2.91341043103,0.0,1.1000107248,2.2000214496,0.453085021255,0.0,0.453085021255
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085658392,0.0,0.453085658392
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069750271,0.0,0.453069750271
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053872859,0.0,0.453053872859
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072313385,0.0,0.453072313385
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060784212,0.0,0.453060784212
 09/29  06:00:00,9.5594323255,2.11275639482,2.39364911868,0.0,0.5500053624,2.2000214496,0.453089113247,0.0,0.453089113247
 09/29  07:00:00,8.50334591066,2.11275639482,1.77288531237,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  08:00:00,15.1211531736,2.11275639482,3.10830025559,0.0,4.9500482616,4.9500482616,0.453119675715,0.0,0.453119675715
 09/29  09:00:00,15.8542026189,2.11275639482,3.84134970085,0.0,4.9500482616,4.9500482616,0.453134341939,0.0,0.453134341939
 09/29  10:00:00,16.4987036077,2.11275639482,4.48585068971,0.0,4.9500482616,4.9500482616,0.453131584066,0.0,0.453131584066
 09/29  11:00:00,17.0699944439,2.11275639482,5.05714152588,0.0,4.9500482616,4.9500482616,0.453138907623,0.0,0.453138907623
 09/29  12:00:00,16.9032978378,2.11275639482,5.44045028222,0.0,4.9500482616,4.4000428992,0.453152217636,0.0,0.453152217636
 09/29  13:00:00,18.3483798337,2.11275639482,6.3355269157,0.0,4.9500482616,4.9500482616,0.453131095123,0.0,0.453131095123
 09/29  14:00:00,18.6890839236,2.11275639482,6.67623100561,0.0,4.9500482616,4.9500482616,0.453117160181,0.0,0.453117160181
 09/29  15:00:00,19.0715079889,2.11275639482,7.05865507085,0.0,4.9500482616,4.9500482616,0.453116834425,0.0,0.453116834425
 09/29  16:00:00,19.210246818,2.11275639482,7.19739389998,0.0,4.9500482616,4.9500482616,0.453137382809,0.0,0.453137382809
 09/29  17:00:00,13.6388740194,2.11275639482,6.0260640006,0.0,2.750026812,2.750026812,0.453111714598,0.0,0.453111714598
 09/29  18:00:00,11.0527911481,2.11275639482,5.08999721653,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  19:00:00,12.320343461,2.11275639482,4.43838286271,0.0,1.6500160872,2.2000214496,0.453098183671,0.0,0.453098183671
 09/29  20:00:00,11.6179408248,2.11275639482,3.9021522556,0.0,1.1000107248,2.2000214496,0.453096721566,0.0,0.453096721566
 09/29  21:00:00,11.4470019568,2.11275639482,3.73121338758,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086217535,0.0,0.453086217535
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067903229,0.0,0.453067903229
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086313553,0.0,0.453086313553
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070559482,0.0,0.453070559482
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054741699,0.0,0.453054741699
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,10.7790885535,2.11275639482,3.61330534672,0.0,0.5500053624,2.2000214496,0.453085482941,0.0,0.453085482941
 09/30  07:00:00,8.37171052363,2.11275639482,2.74126065014,0.0,0.5500053624,2.2000214496,0.453085034015,0.0,0.453085034015
 09/30  08:00:00,9.71177036166,2.11275639482,3.19897106763,0.0,1.6500160872,2.750026812,0.453096466167,0.0,0.453096466167
 09/30  09:00:00,10.1991302832,2.11275639482,3.68633098917,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  10:00:00,10.8050619483,2.11275639482,4.29226265426,0.0,1.6500160872,2.750026812,0.453107597961,0.0,0.453107597961
 09/30  11:00:00,11.262788758,2.11275639482,4.74998946397,0.0,1.6500160872,2.750026812,0.453105715878,0.0,0.453105715878
 09/30  12:00:00,9.26977889895,2.11275639482,4.40699569213,0.0,0.8250080436,1.9250187684,0.453106800773,0.0,0.453106800773
 09/30  13:00:00,9.33075549306,2.11275639482,4.46797228624,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  14:00:00,9.25477649852,2.11275639482,4.3919932917,0.0,0.8250080436,1.9250187684,0.453096962535,0.0,0.453096962535
 09/30  15:00:00,9.40241888474,2.11275639482,4.53963567792,0.0,0.8250080436,1.9250187684,0.453093144889,0.0,0.453093144889
 09/30  16:00:00,9.75606409567,2.11275639482,4.89328088884,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  17:00:00,8.76556287651,2.11275639482,4.72778771328,0.0,0.2750026812,1.6500160872,0.453087548787,0.0,0.453087548787
 09/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083622715,0.0,0.453083622715
 09/30  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087023014,0.0,0.453087023014
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083161338,0.0,0.453083161338
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066214621,0.0,0.453066214621
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084683562,0.0,0.453084683562
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064430659,0.0,0.453064430659
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078660992,0.0,0.453078660992
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066364065,0.0,0.453066364065
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081089032,0.0,0.453081089032
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079923539,0.0,0.453079923539
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086528284,0.0,0.453086528284
 10/01  11:00:00,2.27261516672,0.182722785461,0.164873612858,0.0,0.2750026812,1.6500160872,0.453082145463,0.0,0.453082145463
 10/01  12:00:00,2.67297686351,0.35138997204,0.396568123071,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  13:00:00,2.53176818201,0.281111977632,0.325637435977,0.0,0.2750026812,1.6500160872,0.453076237087,0.0,0.453076237087
 10/01  14:00:00,3.21447486625,0.598401331241,0.691054766602,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,3.51954133927,0.740328794736,0.854193776129,0.0,0.2750026812,1.6500160872,0.453082313772,0.0,0.453082313772
 10/01  16:00:00,3.99613436685,0.932087808049,1.1390277904,0.0,0.2750026812,1.6500160872,0.453082275411,0.0,0.453082275411
 10/01  17:00:00,3.43076643632,0.707686589883,0.798061078037,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  18:00:00,3.48924707145,0.765909310618,0.798318992432,0.0,0.2750026812,1.6500160872,0.453084764888,0.0,0.453084764888
 10/01  19:00:00,5.07174998618,0.482629309901,0.361101907871,0.0,0.2750026812,1.6500160872,0.453078913653,0.0,0.453078913653
 10/01  20:00:00,4.75930968691,0.331613553662,0.19967736484,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  21:00:00,4.43014771352,0.118328164737,0.0838007803834,0.0,0.2750026812,1.6500160872,0.453076039341,0.0,0.453076039341
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056946128,0.0,0.453056946128
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071215708,0.0,0.453071215708
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055399339,0.0,0.453055399339
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074111464,0.0,0.453074111464
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062877579,0.0,0.453062877579
 10/02  06:00:00,10.3871880837,2.11275639482,3.22140487693,0.0,0.5500053624,2.2000214496,0.453056303915,0.0,0.453056303915
 10/02  07:00:00,9.22795166568,2.11275639482,2.49749106739,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  08:00:00,15.777193789,2.11275639482,3.76434087095,0.0,4.9500482616,4.9500482616,0.453123458058,0.0,0.453123458058
 10/02  09:00:00,16.3710180371,2.11275639482,4.35816511907,0.0,4.9500482616,4.9500482616,0.453126493822,0.0,0.453126493822
 10/02  10:00:00,17.0178119781,2.11275639482,5.00495906011,0.0,4.9500482616,4.9500482616,0.453127755506,0.0,0.453127755506
 10/02  11:00:00,17.5857308846,2.11275639482,5.57287796657,0.0,4.9500482616,4.9500482616,0.453147048983,0.0,0.453147048983
 10/02  12:00:00,17.3167934872,2.11275639482,5.85394593155,0.0,4.9500482616,4.4000428992,0.453147168923,0.0,0.453147168923
 10/02  13:00:00,18.5717953767,2.11275639482,6.55894245864,0.0,4.9500482616,4.9500482616,0.453143165683,0.0,0.453143165683
 10/02  14:00:00,18.7921599626,2.11275639482,6.77930704453,0.0,4.9500482616,4.9500482616,0.453081606648,0.0,0.453081606648
 10/02  15:00:00,18.9292168489,2.11275639482,6.9163639309,0.0,4.9500482616,4.9500482616,0.453082797226,0.0,0.453082797226
 10/02  16:00:00,18.9671752512,2.11275639482,6.95432233317,0.0,4.9500482616,4.9500482616,0.453135258247,0.0,0.453135258247
 10/02  17:00:00,13.2633155843,2.11275639482,5.65050556548,0.0,2.750026812,2.750026812,0.453114734871,0.0,0.453114734871
 10/02  18:00:00,10.5060683885,2.11275639482,4.54327445684,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,12.1350629958,2.11275639482,3.86926906419,0.0,1.6500160872,2.2000214496,0.453095674133,0.0,0.453095674133
 10/02  20:00:00,11.1890529387,2.11275639482,3.47326436946,0.0,1.1000107248,2.2000214496,0.453094169269,0.0,0.453094169269
 10/02  21:00:00,10.9541596466,2.11275639482,3.23837107739,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308424583,0.0,0.45308424583
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085680868,0.0,0.453085680868
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070107247,0.0,0.453070107247
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054522532,0.0,0.453054522532
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073328747,0.0,0.453073328747
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067726908,0.0,0.453067726908
 10/03  06:00:00,9.63114711689,2.11275639482,2.46536391007,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,8.75486125983,2.11275639482,2.02440066154,0.0,1.6500160872,2.2000214496,0.453083258183,0.0,0.453083258183
 10/03  08:00:00,15.5126350258,2.11275639482,3.49978210782,0.0,4.9500482616,4.9500482616,0.453118767523,0.0,0.453118767523
 10/03  09:00:00,16.1644273495,2.11275639482,4.15157443143,0.0,4.9500482616,4.9500482616,0.453128859239,0.0,0.453128859239
 10/03  10:00:00,16.9172173439,2.11275639482,4.90436442592,0.0,4.9500482616,4.9500482616,0.453129127348,0.0,0.453129127348
 10/03  11:00:00,17.5223515548,2.11275639482,5.50949863681,0.0,4.9500482616,4.9500482616,0.45314266569,0.0,0.45314266569
 10/03  12:00:00,16.9280181211,2.11275639482,5.46517056549,0.0,4.9500482616,4.4000428992,0.453159928143,0.0,0.453159928143
 10/03  13:00:00,18.1494349897,2.11275639482,6.1365820717,0.0,4.9500482616,4.9500482616,0.453147455812,0.0,0.453147455812
 10/03  14:00:00,18.3335318079,2.11275639482,6.32067888984,0.0,4.9500482616,4.9500482616,0.45308804907,0.0,0.45308804907
 10/03  15:00:00,18.4863099023,2.11275639482,6.47345698423,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/03  16:00:00,18.4117048749,2.11275639482,6.39885195689,0.0,4.9500482616,4.9500482616,0.453125522249,0.0,0.453125522249
 10/03  17:00:00,12.7491554609,2.11275639482,5.13634544206,0.0,2.750026812,2.750026812,0.45311331642,0.0,0.45311331642
 10/03  18:00:00,10.1271940668,2.11275639482,4.16440013519,0.0,1.6500160872,2.2000214496,0.453111430135,0.0,0.453111430135
 10/03  19:00:00,11.6504409036,2.11275639482,3.38464697193,0.0,1.6500160872,2.2000214496,0.453094058148,0.0,0.453094058148
 10/03  20:00:00,10.671544913,2.11275639482,2.9557563438,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  21:00:00,10.3252162695,2.11275639482,2.60942770032,0.0,1.1000107248,2.2000214496,0.453087001069,0.0,0.453087001069
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071785966,0.0,0.453071785966
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056195383,0.0,0.453056195383
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075058005,0.0,0.453075058005
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059568481,0.0,0.453059568481
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080576219,0.0,0.453080576219
 10/04  06:00:00,9.19201458923,2.11275639482,2.02623138241,0.0,0.5500053624,2.2000214496,0.453075727331,0.0,0.453075727331
 10/04  07:00:00,8.13045201199,2.11275639482,1.3999914137,0.0,1.6500160872,2.2000214496,0.453072657852,0.0,0.453072657852
 10/04  08:00:00,15.8491920522,2.11275639482,3.83633913413,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  09:00:00,16.378142044,2.11275639482,4.36528912599,0.0,4.9500482616,4.9500482616,0.45312586422,0.0,0.45312586422
 10/04  10:00:00,16.1505359232,2.11275639482,4.1376830052,0.0,4.9500482616,4.9500482616,0.453128272171,0.0,0.453128272171
 10/04  11:00:00,16.6111537248,2.11275639482,4.5983008068,0.0,4.9500482616,4.9500482616,0.453138639257,0.0,0.453138639257
 10/04  12:00:00,16.1830027566,2.11275639482,4.72015520094,0.0,4.9500482616,4.4000428992,0.453144001566,0.0,0.453144001566
 10/04  13:00:00,17.4350213104,2.11275639482,5.42216839234,0.0,4.9500482616,4.9500482616,0.45314792861,0.0,0.45314792861
 10/04  14:00:00,17.5363699883,2.11275639482,5.52351707024,0.0,4.9500482616,4.9500482616,0.45309773644,0.0,0.45309773644
 10/04  15:00:00,17.5435328479,2.11275639482,5.53067992986,0.0,4.9500482616,4.9500482616,0.453124258483,0.0,0.453124258483
 10/04  16:00:00,17.5230859135,2.11275639482,5.51023299543,0.0,4.9500482616,4.9500482616,0.453129485271,0.0,0.453129485271
 10/04  17:00:00,12.0313154083,2.11275639482,4.41850538943,0.0,2.750026812,2.750026812,0.453113117145,0.0,0.453113117145
 10/04  18:00:00,9.59121561333,2.11275639482,3.62842168171,0.0,1.6500160872,2.2000214496,0.453107589478,0.0,0.453107589478
 10/04  19:00:00,11.1327925661,2.11275639482,2.86699863451,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,10.0390982867,2.11275639482,2.32330971752,0.0,1.1000107248,2.2000214496,0.453099570751,0.0,0.453099570751
 10/04  21:00:00,9.81147857082,2.11275639482,2.09569000159,0.0,1.1000107248,2.2000214496,0.453083266782,0.0,0.453083266782
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081980778,0.0,0.453081980778
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066518394,0.0,0.453066518394
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085439037,0.0,0.453085439037
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307007118,0.0,0.45307007118
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062022786,0.0,0.453062022786
 10/05  06:00:00,9.22172149385,2.11275639482,2.05593828703,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  07:00:00,8.45670957374,2.11275639482,1.72624897545,0.0,1.6500160872,2.2000214496,0.45306313445,0.0,0.45306313445
 10/05  08:00:00,15.182045205,2.11275639482,3.16919228702,0.0,4.9500482616,4.9500482616,0.453099919482,0.0,0.453099919482
 10/05  09:00:00,15.6907425123,2.11275639482,3.67788959429,0.0,4.9500482616,4.9500482616,0.453117333189,0.0,0.453117333189
 10/05  10:00:00,16.3413521034,2.11275639482,4.32849918533,0.0,4.9500482616,4.9500482616,0.453128738847,0.0,0.453128738847
 10/05  11:00:00,16.9533948576,2.11275639482,4.94054193961,0.0,4.9500482616,4.9500482616,0.453143935691,0.0,0.453143935691
 10/05  12:00:00,16.5290499738,2.11275639482,5.06620241815,0.0,4.9500482616,4.4000428992,0.453154345686,0.0,0.453154345686
 10/05  13:00:00,17.765485465,2.11275639482,5.75263254693,0.0,4.9500482616,4.9500482616,0.453145251642,0.0,0.453145251642
 10/05  14:00:00,17.8773915743,2.11275639482,5.86453865625,0.0,4.9500482616,4.9500482616,0.453114571412,0.0,0.453114571412
 10/05  15:00:00,18.0552258549,2.11275639482,6.0423729369,0.0,4.9500482616,4.9500482616,0.453117688371,0.0,0.453117688371
 10/05  16:00:00,18.0986336612,2.11275639482,6.08578074322,0.0,4.9500482616,4.9500482616,0.453127008777,0.0,0.453127008777
 10/05  17:00:00,12.3273433529,2.11275639482,4.71453333411,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/05  18:00:00,9.79566518085,2.11275639482,3.83287124923,0.0,1.6500160872,2.2000214496,0.453104620229,0.0,0.453104620229
 10/05  19:00:00,11.6221816787,2.11275639482,3.35638774705,0.0,1.6500160872,2.2000214496,0.453092164157,0.0,0.453092164157
 10/05  20:00:00,10.8248352511,2.11275639482,3.10904668191,0.0,1.1000107248,2.2000214496,0.453095497743,0.0,0.453095497743
 10/05  21:00:00,10.6744294213,2.11275639482,2.95864085206,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079340639,0.0,0.453079340639
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063853123,0.0,0.453063853123
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082827636,0.0,0.453082827636
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067529235,0.0,0.453067529235
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308651996,0.0,0.45308651996
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  06:00:00,9.73572732248,2.11275639482,2.56994411566,0.0,0.5500053624,2.2000214496,0.453082515571,0.0,0.453082515571
 10/06  07:00:00,8.83640623219,2.11275639482,2.1059456339,0.0,1.6500160872,2.2000214496,0.453069181795,0.0,0.453069181795
 10/06  08:00:00,15.4044900173,2.11275639482,3.3916370993,0.0,4.9500482616,4.9500482616,0.453124955745,0.0,0.453124955745
 10/06  09:00:00,15.7609906407,2.11275639482,3.74813772271,0.0,4.9500482616,4.9500482616,0.453129091449,0.0,0.453129091449
 10/06  10:00:00,16.3585988053,2.11275639482,4.34574588726,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  11:00:00,16.7159393134,2.11275639482,4.70308639536,0.0,4.9500482616,4.9500482616,0.453135935191,0.0,0.453135935191
 10/06  12:00:00,16.0230415376,2.11275639482,4.560193982,0.0,4.9500482616,4.4000428992,0.453157216894,0.0,0.453157216894
 10/06  13:00:00,17.2654299026,2.11275639482,5.25257698462,0.0,4.9500482616,4.9500482616,0.886278928597,0.0,0.886278928597
 10/06  14:00:00,17.4830457364,2.11275639482,5.4701928184,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,17.540049267,2.11275639482,5.52719634898,0.0,4.9500482616,4.9500482616,0.453115635112,0.0,0.453115635112
 10/06  16:00:00,17.3328717464,2.11275639482,5.32001882842,0.0,4.9500482616,4.9500482616,0.453137525018,0.0,0.453137525018
 10/06  17:00:00,11.4897867488,2.11275639482,3.87697672999,0.0,2.750026812,2.750026812,0.453112773707,0.0,0.453112773707
 10/06  18:00:00,9.17652556103,2.11275639482,3.2137316294,0.0,1.6500160872,2.2000214496,0.453100733403,0.0,0.453100733403
 10/06  19:00:00,11.2182149586,2.11275639482,2.95242102698,0.0,1.6500160872,2.2000214496,0.453085722451,0.0,0.453085722451
 10/06  20:00:00,10.4782152997,2.11275639482,2.76242673045,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,10.2637078716,2.11275639482,2.54791930239,0.0,1.1000107248,2.2000214496,0.453080606294,0.0,0.453080606294
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066915958,0.0,0.453066915958
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085908171,0.0,0.453085908171
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070701489,0.0,0.453070701489
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055439098,0.0,0.453055439098
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079160726,0.0,0.453079160726
 10/07  06:00:00,9.47145251723,2.11275639482,2.3056693104,0.0,0.5500053624,2.2000214496,0.453073169081,0.0,0.453073169081
 10/07  07:00:00,7.29046733993,2.11275639482,1.66001746644,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/07  08:00:00,8.42444812329,2.11275639482,1.91164882926,0.0,1.6500160872,2.750026812,0.453089083781,0.0,0.453089083781
 10/07  09:00:00,8.47527590976,2.11275639482,1.96247661573,0.0,1.6500160872,2.750026812,0.45309008539,0.0,0.45309008539
 10/07  10:00:00,8.52527435181,2.11275639482,2.01247505779,0.0,1.6500160872,2.750026812,0.453090522896,0.0,0.453090522896
 10/07  11:00:00,8.63115384215,2.11275639482,2.11835454812,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  12:00:00,6.84453688918,2.11275639482,1.98175368235,0.0,0.8250080436,1.9250187684,0.453103209116,0.0,0.453103209116
 10/07  13:00:00,6.99308324442,2.11275639482,2.1303000376,0.0,0.8250080436,1.9250187684,0.453105919224,0.0,0.453105919224
 10/07  14:00:00,7.03599429366,2.11275639482,2.17321108684,0.0,0.8250080436,1.9250187684,0.453102270111,0.0,0.453102270111
 10/07  15:00:00,7.15263080224,2.11275639482,2.28984759542,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  16:00:00,7.02382058744,2.11275639482,2.16103738062,0.0,0.8250080436,1.9250187684,0.453068812646,0.0,0.453068812646
 10/07  17:00:00,5.63150385306,2.11275639482,1.59372868984,0.0,0.2750026812,1.6500160872,0.453088339973,0.0,0.453088339973
 10/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061824956,0.0,0.453061824956
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054511055,0.0,0.453054511055
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308386968,0.0,0.45308386968
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306859342,0.0,0.45306859342
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452983304675,0.0,0.452983304675
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066120446,0.0,0.453066120446
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080842969,0.0,0.453080842969
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070010208,0.0,0.453070010208
 10/08  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084463453,0.0,0.453084463453
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306537132,0.0,0.45306537132
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082551922,0.0,0.453082551922
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072575613,0.0,0.453072575613
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083098032,0.0,0.453083098032
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307639588,0.0,0.45307639588
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085351995,0.0,0.453085351995
 10/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083144408,0.0,0.453083144408
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062454834,0.0,0.453062454834
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530865672,0.0,0.4530865672
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066127756,0.0,0.453066127756
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080875787,0.0,0.453080875787
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061831481,0.0,0.453061831481
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076651067,0.0,0.453076651067
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067800819,0.0,0.453067800819
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080471795,0.0,0.453080471795
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308608578,0.0,0.45308608578
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077700832,0.0,0.453077700832
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084735232,0.0,0.453084735232
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306356307,0.0,0.45306356307
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084520258,0.0,0.453084520258
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076390814,0.0,0.453076390814
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080206403,0.0,0.453080206403
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077547733,0.0,0.453077547733
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082908992,0.0,0.453082908992
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062959434,0.0,0.453062959434
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307777291,0.0,0.45307777291
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063539618,0.0,0.453063539618
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082926414,0.0,0.453082926414
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075535053,0.0,0.453075535053
 10/10  06:00:00,9.23685348394,2.11275639482,2.07107027711,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/10  07:00:00,8.76285358719,2.11275639482,1.64855965557,0.0,1.6500160872,2.2000214496,0.453077485262,0.0,0.453077485262
 10/10  08:00:00,15.0843897981,2.11275639482,3.07153688004,0.0,4.9500482616,4.9500482616,0.45311677309,0.0,0.45311677309
 10/10  09:00:00,15.4504268598,2.11275639482,3.4375739418,0.0,4.9500482616,4.9500482616,0.453111062343,0.0,0.453111062343
 10/10  10:00:00,15.8233411547,2.11275639482,3.81048823663,0.0,4.9500482616,4.9500482616,0.453134767455,0.0,0.453134767455
 10/10  11:00:00,16.1520688672,2.11275639482,4.13921594921,0.0,4.9500482616,4.9500482616,0.453129191028,0.0,0.453129191028
 10/10  12:00:00,15.5044751316,2.11275639482,4.04162757594,0.0,4.9500482616,4.4000428992,0.453152009192,0.0,0.453152009192
 10/10  13:00:00,16.8046583676,2.11275639482,4.79180544958,0.0,4.9500482616,4.9500482616,0.453136665865,0.0,0.453136665865
 10/10  14:00:00,17.0518046068,2.11275639482,5.03895168876,0.0,4.9500482616,4.9500482616,0.453124318517,0.0,0.453124318517
 10/10  15:00:00,16.888283688,2.11275639482,4.87543076995,0.0,4.9500482616,4.9500482616,0.453128503151,0.0,0.453128503151
 10/10  16:00:00,16.8182362701,2.11275639482,4.80538335207,0.0,4.9500482616,4.9500482616,0.453119708039,0.0,0.453119708039
 10/10  17:00:00,11.2008789951,2.11275639482,3.58806897628,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/10  18:00:00,9.30396744953,2.11275639482,2.95734018458,0.0,1.6500160872,2.2000214496,0.453113334143,0.0,0.453113334143
 10/10  19:00:00,10.9482001622,2.11275639482,2.68240623059,0.0,1.6500160872,2.2000214496,0.45308567678,0.0,0.45308567678
 10/10  20:00:00,10.0437645205,2.11275639482,2.32797595125,0.0,1.1000107248,2.2000214496,0.453096088988,0.0,0.453096088988
 10/10  21:00:00,9.90122368183,2.11275639482,2.18543511261,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085911648,0.0,0.453085911648
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070659896,0.0,0.453070659896
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530556783,0.0,0.4530556783
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075214407,0.0,0.453075214407
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060300741,0.0,0.453060300741
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055614405,0.0,0.453055614405
 10/11  06:00:00,9.22139616165,2.11275639482,2.05561295483,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  07:00:00,8.7818062015,2.11275639482,1.66751226987,0.0,1.6500160872,2.2000214496,0.45307274642,0.0,0.45307274642
 10/11  08:00:00,14.9327992829,2.11275639482,2.91994636487,0.0,4.9500482616,4.9500482616,0.453122576333,0.0,0.453122576333
 10/11  09:00:00,15.1962566405,2.11275639482,3.18340372245,0.0,4.9500482616,4.9500482616,0.453093248884,0.0,0.453093248884
 10/11  10:00:00,15.6345183524,2.11275639482,3.62166543433,0.0,4.9500482616,4.9500482616,0.453119068003,0.0,0.453119068003
 10/11  11:00:00,15.9297395287,2.11275639482,3.91688661072,0.0,4.9500482616,4.9500482616,0.453118669246,0.0,0.453118669246
 10/11  12:00:00,15.0909838105,2.11275639482,3.62813625491,0.0,4.9500482616,4.4000428992,0.453149050685,0.0,0.453149050685
 10/11  13:00:00,16.0593438422,2.11275639482,4.04649092418,0.0,4.9500482616,4.9500482616,0.453102583813,0.0,0.453102583813
 10/11  14:00:00,16.1086028669,2.11275639482,4.09574994884,0.0,4.9500482616,4.9500482616,0.453106182142,0.0,0.453106182142
 10/11  15:00:00,16.0648350247,2.11275639482,4.05198210672,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/11  16:00:00,16.0341684259,2.11275639482,4.02131550785,0.0,4.9500482616,4.9500482616,0.453118263999,0.0,0.453118263999
 10/11  17:00:00,10.5583776035,2.11275639482,2.94556758463,0.0,2.750026812,2.750026812,0.453096551711,0.0,0.453096551711
 10/11  18:00:00,8.80259504438,2.11275639482,2.45596777943,0.0,1.6500160872,2.2000214496,0.453105391714,0.0,0.453105391714
 10/11  19:00:00,10.2853307189,2.11275639482,2.01953678723,0.0,1.6500160872,2.2000214496,0.453097082652,0.0,0.453097082652
 10/11  20:00:00,9.34262620248,2.11275639482,1.62683763326,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  21:00:00,9.36734030584,2.11275639482,1.65155173662,0.0,1.1000107248,2.2000214496,0.453083371087,0.0,0.453083371087
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069028182,0.0,0.453069028182
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054079563,0.0,0.453054079563
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073688103,0.0,0.453073688103
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058854066,0.0,0.453058854066
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078462079,0.0,0.453078462079
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  06:00:00,9.08169458532,2.11275639482,1.9159113785,0.0,0.5500053624,2.2000214496,0.453075998478,0.0,0.453075998478
 10/12  07:00:00,8.81108017141,2.11275639482,1.69678623979,0.0,1.6500160872,2.2000214496,0.453069572232,0.0,0.453069572232
 10/12  08:00:00,15.1103435349,2.11275639482,3.09749061683,0.0,4.9500482616,4.9500482616,0.453084878559,0.0,0.453084878559
 10/12  09:00:00,15.3593937072,2.11275639482,3.3465407892,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/12  10:00:00,15.6939821567,2.11275639482,3.68112923865,0.0,4.9500482616,4.9500482616,0.453136732408,0.0,0.453136732408
 10/12  11:00:00,15.8751934136,2.11275639482,3.86234049559,0.0,4.9500482616,4.9500482616,0.453148201297,0.0,0.453148201297
 10/12  12:00:00,15.1075800609,2.11275639482,3.64473250527,0.0,4.9500482616,4.4000428992,0.453159317328,0.0,0.453159317328
 10/12  13:00:00,16.0290918907,2.11275639482,4.01623897271,0.0,4.9500482616,4.9500482616,0.453121236271,0.0,0.453121236271
 10/12  14:00:00,16.0611436644,2.11275639482,4.04829074635,0.0,4.9500482616,4.9500482616,0.453120784323,0.0,0.453120784323
 10/12  15:00:00,16.1190703441,2.11275639482,4.10621742605,0.0,4.9500482616,4.9500482616,0.453118911039,0.0,0.453118911039
 10/12  16:00:00,16.0885509136,2.11275639482,4.07569799557,0.0,4.9500482616,4.9500482616,0.453092222474,0.0,0.453092222474
 10/12  17:00:00,10.460944592,2.11275639482,2.8481345732,0.0,2.750026812,2.750026812,0.453096792288,0.0,0.453096792288
