Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/12  18:00:00,8.56919659183,2.11275639482,2.22256932687,0.0,1.6500160872,2.2000214496,0.453110622928,0.0,0.453110622928
 10/12  19:00:00,9.84272825966,2.11275639482,1.57693432804,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/12  20:00:00,8.46653953064,2.11275639482,0.750750961419,0.0,1.1000107248,2.2000214496,0.453096027031,0.0,0.453096027031
 10/12  21:00:00,8.14224929528,2.11275639482,0.426460726055,0.0,1.1000107248,2.2000214496,0.453071393906,0.0,0.453071393906
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058248272,0.0,0.453058248272
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077860212,0.0,0.453077860212
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063123165,0.0,0.453063123165
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082798461,0.0,0.453082798461
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072736826,0.0,0.453072736826
 10/13  06:00:00,7.28592489613,2.11275639482,0.120141689312,0.0,0.5500053624,2.2000214496,0.453067490982,0.0,0.453067490982
 10/13  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.718089236135,0.698089236135,0.02
 10/13  08:00:00,12.3703094212,2.11275639482,0.35745650316,0.0,4.9500482616,4.9500482616,0.4531118906,0.0,0.4531118906
 10/13  09:00:00,12.7827771179,2.11275639482,0.769924199914,0.0,4.9500482616,4.9500482616,0.453126458037,0.0,0.453126458037
 10/13  10:00:00,13.1063255513,2.11275639482,1.0934726333,0.0,4.9500482616,4.9500482616,0.453134146833,0.0,0.453134146833
 10/13  11:00:00,13.4204715779,2.11275639482,1.40761865987,0.0,4.9500482616,4.9500482616,0.453138361378,0.0,0.453138361378
 10/13  12:00:00,12.8004651623,2.11275639482,1.33761760672,0.0,4.9500482616,4.4000428992,0.453162366418,0.0,0.453162366418
 10/13  13:00:00,13.6888805772,2.11275639482,1.67602765915,0.0,4.9500482616,4.9500482616,0.453160361193,0.0,0.453160361193
 10/13  14:00:00,13.9602036175,2.11275639482,1.94735069947,0.0,4.9500482616,4.9500482616,0.453084494037,0.0,0.453084494037
 10/13  15:00:00,14.1537753658,2.11275639482,2.14092244773,0.0,4.9500482616,4.9500482616,0.453089699293,0.0,0.453089699293
 10/13  16:00:00,14.1895532873,2.11275639482,2.17670036931,0.0,4.9500482616,4.9500482616,0.453143767862,0.0,0.453143767862
 10/13  17:00:00,8.96052538489,2.11275639482,1.34771536607,0.0,2.750026812,2.750026812,0.453112258904,0.0,0.453112258904
 10/13  18:00:00,7.07206978862,2.11275639482,0.725442523664,0.0,1.6500160872,2.2000214496,0.453109575246,0.0,0.453109575246
 10/13  19:00:00,8.60637400865,2.11275639482,0.340580077024,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/13  20:00:00,7.84251298129,2.11275639482,0.126724412069,0.0,1.1000107248,2.2000214496,0.453103569204,0.0,0.453103569204
 10/13  21:00:00,7.75042526606,2.11275639482,0.034636696838,0.0,1.1000107248,2.2000214496,0.453088623858,0.0,0.453088623858
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305352041,0.0,0.45305352041
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073261505,0.0,0.453073261505
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058613273,0.0,0.453058613273
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307841566,0.0,0.45307841566
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071461583,0.0,0.453071461583
 10/14  06:00:00,7.20948707947,2.11275639482,0.0437038726468,0.0,0.5500053624,2.2000214496,0.0614306771029,0.0414306771029,0.02
 10/14  07:00:00,6.01976191013,2.11275639482,0.00547870330692,0.0,0.5500053624,2.2000214496,1.66841280519,1.21534467987,0.453068125314
 10/14  08:00:00,6.51689946362,2.11275639482,0.00410016959453,0.0,1.6500160872,2.750026812,0.453091965226,0.0,0.453091965226
 10/14  09:00:00,6.5804683829,2.11275639482,0.0676690888735,0.0,1.6500160872,2.750026812,0.453109329028,0.0,0.453109329028
 10/14  10:00:00,6.80809611499,2.11275639482,0.295296820968,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  11:00:00,7.07649266124,2.11275639482,0.56369336722,0.0,1.6500160872,2.750026812,0.453107076614,0.0,0.453107076614
 10/14  12:00:00,5.39093525024,2.11275639482,0.528152043412,0.0,0.8250080436,1.9250187684,0.453106537897,0.0,0.453106537897
 10/14  13:00:00,5.51912288235,2.11275639482,0.656339675522,0.0,0.8250080436,1.9250187684,0.453097777742,0.0,0.453097777742
 10/14  14:00:00,5.61506884745,2.11275639482,0.752285640631,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  15:00:00,5.6872825335,2.11275639482,0.824499326675,0.0,0.8250080436,1.9250187684,0.453098178547,0.0,0.453098178547
 10/14  16:00:00,5.79102930385,2.11275639482,0.928246097028,0.0,0.8250080436,1.9250187684,0.453095335067,0.0,0.453095335067
 10/14  17:00:00,4.80007877255,2.11275639482,0.762303609326,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086145422,0.0,0.453086145422
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088668176,0.0,0.453088668176
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083685652,0.0,0.453083685652
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074802407,0.0,0.453074802407
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076014891,0.0,0.453076014891
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058395588,0.0,0.453058395588
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073691748,0.0,0.453073691748
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055017295,0.0,0.453055017295
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078515222,0.0,0.453078515222
 10/15  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078235323,0.0,0.453078235323
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084171296,0.0,0.453084171296
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090014453,0.0,0.453090014453
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086249739,0.0,0.453086249739
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082120284,0.0,0.453082120284
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083121366,0.0,0.453083121366
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081970302,0.0,0.453081970302
 10/15  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080209992,0.0,0.453080209992
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078008025,0.0,0.453078008025
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084892372,0.0,0.453084892372
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530829859,0.0,0.4530829859
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064920255,0.0,0.453064920255
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084890947,0.0,0.453084890947
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070443136,0.0,0.453070443136
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.23183222346,2.11275639482,0.0660490166362,0.0,0.5500053624,2.2000214496,0.491623959527,0.0385433378327,0.453080621694
 10/16  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.40581232445,0.952720686513,0.453091637938
 10/16  08:00:00,12.3580804433,2.11275639482,0.34522752524,0.0,4.9500482616,4.9500482616,0.468219982853,0.0150913147522,0.453128668101
 10/16  09:00:00,13.0952202244,2.11275639482,1.0823673064,0.0,4.9500482616,4.9500482616,0.453127991924,0.0,0.453127991924
 10/16  10:00:00,13.6731519641,2.11275639482,1.66029904603,0.0,4.9500482616,4.9500482616,0.453135194276,0.0,0.453135194276
 10/16  11:00:00,14.0587251228,2.11275639482,2.04587220477,0.0,4.9500482616,4.9500482616,0.453149668563,0.0,0.453149668563
 10/16  12:00:00,13.5430204455,2.11275639482,2.0801728899,0.0,4.9500482616,4.4000428992,0.453161629992,0.0,0.453161629992
 10/16  13:00:00,14.5834971823,2.11275639482,2.5706442643,0.0,4.9500482616,4.9500482616,0.453156904359,0.0,0.453156904359
 10/16  14:00:00,14.8344511682,2.11275639482,2.82159825014,0.0,4.9500482616,4.9500482616,0.45310168841,0.0,0.45310168841
 10/16  15:00:00,15.0332245534,2.11275639482,3.02037163542,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  16:00:00,14.9095822922,2.11275639482,2.8967293742,0.0,4.9500482616,4.9500482616,0.453135538811,0.0,0.453135538811
 10/16  17:00:00,9.55982366094,2.11275639482,1.94701364212,0.0,2.750026812,2.750026812,0.453121062785,0.0,0.453121062785
 10/16  18:00:00,7.6417008438,2.11275639482,1.29507357884,0.0,1.6500160872,2.2000214496,0.453109656434,0.0,0.453109656434
 10/16  19:00:00,9.08960911194,2.11275639482,0.823815180316,0.0,1.6500160872,2.2000214496,0.453100907774,0.0,0.453100907774
 10/16  20:00:00,8.31112248503,2.11275639482,0.595333915803,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/16  21:00:00,8.21542240955,2.11275639482,0.499633840324,0.0,1.1000107248,2.2000214496,0.453091845507,0.0,0.453091845507
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073957517,0.0,0.453073957517
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059454985,0.0,0.453059454985
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079511921,0.0,0.453079511921
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306513098,0.0,0.45306513098
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085182726,0.0,0.453085182726
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  06:00:00,7.3827890828,2.11275639482,0.217005875981,0.0,0.5500053624,2.2000214496,0.453083453979,0.0,0.453083453979
 10/17  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.926601308786,0.473522801258,0.453078507528
 10/17  08:00:00,12.6177332033,2.11275639482,0.604880285305,0.0,4.9500482616,4.9500482616,0.453131728054,0.0,0.453131728054
 10/17  09:00:00,13.1857708087,2.11275639482,1.17291789068,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/17  10:00:00,13.7284089685,2.11275639482,1.71555605049,0.0,4.9500482616,4.9500482616,0.453135833974,0.0,0.453135833974
 10/17  11:00:00,14.1364469191,2.11275639482,2.1235940011,0.0,4.9500482616,4.9500482616,0.453141772396,0.0,0.453141772396
 10/17  12:00:00,13.597718694,2.11275639482,2.13487113835,0.0,4.9500482616,4.4000428992,0.45314766123,0.0,0.45314766123
 10/17  13:00:00,14.5657815879,2.11275639482,2.55292866989,0.0,4.9500482616,4.9500482616,0.886249368099,0.0,0.886249368099
 10/17  14:00:00,14.6325014282,2.11275639482,2.61964851021,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/17  15:00:00,14.8640747132,2.11275639482,2.8512217952,0.0,4.9500482616,4.9500482616,0.453098616634,0.0,0.453098616634
 10/17  16:00:00,14.9891499666,2.11275639482,2.97629704859,0.0,4.9500482616,4.9500482616,0.453123172144,0.0,0.453123172144
 10/17  17:00:00,9.47694137678,2.11275639482,1.86413135796,0.0,2.750026812,2.750026812,0.45312103077,0.0,0.45312103077
 10/17  18:00:00,7.7516652216,2.11275639482,1.02120462331,0.0,1.6500160872,2.2000214496,0.45311315052,0.0,0.45311315052
 10/17  19:00:00,8.93797979036,2.11275639482,0.67218585874,0.0,1.6500160872,2.2000214496,0.453090899092,0.0,0.453090899092
 10/17  20:00:00,8.16951693499,2.11275639482,0.45372836577,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/17  21:00:00,8.02408377534,2.11275639482,0.308295206119,0.0,1.1000107248,2.2000214496,0.453091291959,0.0,0.453091291959
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060039725,0.0,0.453060039725
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080122887,0.0,0.453080122887
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065819196,0.0,0.453065819196
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085965175,0.0,0.453085965175
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073958111,0.0,0.453073958111
 10/18  06:00:00,7.32106777746,2.11275639482,0.155284570639,0.0,0.5500053624,2.2000214496,0.453070925774,0.0,0.453070925774
 10/18  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.18600801015,0.732936322596,0.453071687552
 10/18  08:00:00,12.4208344675,2.11275639482,0.407981549483,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  09:00:00,13.0086446911,2.11275639482,0.995791773119,0.0,4.9500482616,4.9500482616,0.453127631663,0.0,0.453127631663
 10/18  10:00:00,13.4269468001,2.11275639482,1.41409388212,0.0,4.9500482616,4.9500482616,0.453140222167,0.0,0.453140222167
 10/18  11:00:00,13.7466946714,2.11275639482,1.73384175342,0.0,4.9500482616,4.9500482616,0.453140705035,0.0,0.453140705035
 10/18  12:00:00,13.3204913472,2.11275639482,1.85764379158,0.0,4.9500482616,4.4000428992,0.453165088165,0.0,0.453165088165
 10/18  13:00:00,14.4098823106,2.11275639482,2.39702939254,0.0,4.9500482616,4.9500482616,0.453158648386,0.0,0.453158648386
 10/18  14:00:00,14.662596739,2.11275639482,2.64974382098,0.0,4.9500482616,4.9500482616,0.453100887595,0.0,0.453100887595
 10/18  15:00:00,14.826473621,2.11275639482,2.81362070297,0.0,4.9500482616,4.9500482616,0.453101868969,0.0,0.453101868969
 10/18  16:00:00,14.8270881104,2.11275639482,2.81423519235,0.0,4.9500482616,4.9500482616,0.453134888826,0.0,0.453134888826
 10/18  17:00:00,9.53020631344,2.11275639482,1.91739629462,0.0,2.750026812,2.750026812,0.453109856128,0.0,0.453109856128
 10/18  18:00:00,7.96493045605,2.11275639482,1.23446985776,0.0,1.6500160872,2.2000214496,0.45311227703,0.0,0.45311227703
 10/18  19:00:00,9.14789732897,2.11275639482,0.882103397343,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/18  20:00:00,8.37512610018,2.11275639482,0.65933753096,0.0,1.1000107248,2.2000214496,0.45308809573,0.0,0.45308809573
 10/18  21:00:00,8.22097893751,2.11275639482,0.505190368284,0.0,1.1000107248,2.2000214496,0.45306482402,0.0,0.45306482402
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086748341,0.0,0.453086748341
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072482995,0.0,0.453072482995
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058251369,0.0,0.453058251369
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078548377,0.0,0.453078548377
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069100961,0.0,0.453069100961
 10/19  06:00:00,7.39138625278,2.11275639482,0.225603045956,0.0,0.5500053624,2.2000214496,0.453064632972,0.0,0.453064632972
 10/19  07:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.112796958743,0.0927969587427,0.02
 10/19  08:00:00,12.6952743452,2.11275639482,0.682421427152,0.0,4.9500482616,4.9500482616,0.453111408435,0.0,0.453111408435
 10/19  09:00:00,13.3635562071,2.11275639482,1.35070328903,0.0,4.9500482616,4.9500482616,0.453138247225,0.0,0.453138247225
 10/19  10:00:00,14.0336251503,2.11275639482,2.02077223224,0.0,4.9500482616,4.9500482616,0.453140196772,0.0,0.453140196772
 10/19  11:00:00,14.6545694914,2.11275639482,2.64171657339,0.0,4.9500482616,4.9500482616,0.453144983204,0.0,0.453144983204
 10/19  12:00:00,14.2880372308,2.11275639482,2.82518967521,0.0,4.9500482616,4.4000428992,0.453154963672,0.0,0.453154963672
 10/19  13:00:00,15.5864940633,2.11275639482,3.57364114526,0.0,4.9500482616,4.9500482616,0.453157951298,0.0,0.453157951298
 10/19  14:00:00,15.9915184664,2.11275639482,3.97866554842,0.0,4.9500482616,4.9500482616,0.453129880127,0.0,0.453129880127
 10/19  15:00:00,16.2228133217,2.11275639482,4.2099604037,0.0,4.9500482616,4.9500482616,0.453111972235,0.0,0.453111972235
 10/19  16:00:00,16.2176750538,2.11275639482,4.20482213581,0.0,4.9500482616,4.9500482616,0.453132950653,0.0,0.453132950653
 10/19  17:00:00,10.7836477142,2.11275639482,3.17083769539,0.0,2.750026812,2.750026812,0.453117606761,0.0,0.453117606761
 10/19  18:00:00,9.08373591071,2.11275639482,2.35327531243,0.0,1.6500160872,2.2000214496,0.453106972255,0.0,0.453106972255
 10/19  19:00:00,10.1940756569,2.11275639482,1.92828172523,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  20:00:00,9.40145663463,2.11275639482,1.68566806541,0.0,1.1000107248,2.2000214496,0.453093300031,0.0,0.453093300031
 10/19  21:00:00,9.14438074929,2.11275639482,1.42859218007,0.0,1.1000107248,2.2000214496,0.453084001372,0.0,0.453084001372
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085321271,0.0,0.453085321271
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071138504,0.0,0.453071138504
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057001558,0.0,0.453057001558
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077406584,0.0,0.453077406584
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069705272,0.0,0.453069705272
 10/20  06:00:00,7.85709612389,2.11275639482,0.691312917062,0.0,0.5500053624,2.2000214496,0.453064684218,0.0,0.453064684218
 10/20  07:00:00,7.2190972719,2.11275639482,0.104803340279,0.0,1.6500160872,2.2000214496,0.112263238735,0.0922632387347,0.02
 10/20  08:00:00,13.4376451639,2.11275639482,1.42479224585,0.0,4.9500482616,4.9500482616,0.453129849136,0.0,0.453129849136
 10/20  09:00:00,14.1774978343,2.11275639482,2.16464491631,0.0,4.9500482616,4.9500482616,0.453139000693,0.0,0.453139000693
 10/20  10:00:00,14.8505290209,2.11275639482,2.83767610289,0.0,4.9500482616,4.9500482616,0.453136201768,0.0,0.453136201768
 10/20  11:00:00,15.4211285783,2.11275639482,3.40827566024,0.0,4.9500482616,4.9500482616,0.453144123197,0.0,0.453144123197
 10/20  12:00:00,14.9076471168,2.11275639482,3.44479956116,0.0,4.9500482616,4.4000428992,0.453162048704,0.0,0.453162048704
 10/20  13:00:00,15.8929020111,2.11275639482,3.88004909311,0.0,4.9500482616,4.9500482616,0.453143680183,0.0,0.453143680183
 10/20  14:00:00,16.0302738057,2.11275639482,4.01742088773,0.0,4.9500482616,4.9500482616,0.453119568752,0.0,0.453119568752
 10/20  15:00:00,16.0949128013,2.11275639482,4.08205988331,0.0,4.9500482616,4.9500482616,0.453130271963,0.0,0.453130271963
 10/20  16:00:00,16.030091803,2.11275639482,4.01723888499,0.0,4.9500482616,4.9500482616,0.453137729637,0.0,0.453137729637
 10/20  17:00:00,10.4387697515,2.11275639482,2.82595973267,0.0,2.750026812,2.750026812,0.453120621743,0.0,0.453120621743
 10/20  18:00:00,8.59169602583,2.11275639482,1.86123542754,0.0,1.6500160872,2.2000214496,0.453108494695,0.0,0.453108494695
 10/20  19:00:00,9.67207691442,2.11275639482,1.40628298279,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/20  20:00:00,8.85638483735,2.11275639482,1.14059626813,0.0,1.1000107248,2.2000214496,0.453104228621,0.0,0.453104228621
 10/20  21:00:00,8.58378101799,2.11275639482,0.86799244877,0.0,1.1000107248,2.2000214496,0.453090415493,0.0,0.453090415493
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055812823,0.0,0.453055812823
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076227024,0.0,0.453076227024
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062205631,0.0,0.453062205631
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082675437,0.0,0.453082675437
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076601916,0.0,0.453076601916
 10/21  06:00:00,7.61518152324,2.11275639482,0.449398316421,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/21  07:00:00,6.01428320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,0.690773776809,0.23769954011,0.453074236699
 10/21  08:00:00,6.58205154977,2.11275639482,0.0692522557495,0.0,1.6500160872,2.750026812,0.453099679873,0.0,0.453099679873
 10/21  09:00:00,6.65608102421,2.11275639482,0.143281730188,0.0,1.6500160872,2.750026812,0.453110432371,0.0,0.453110432371
 10/21  10:00:00,6.66738716821,2.11275639482,0.15458787419,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/21  11:00:00,6.62069780997,2.11275639482,0.107898515945,0.0,1.6500160872,2.750026812,0.453072650088,0.0,0.453072650088
 10/21  12:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.483461287917,0.0303737491255,0.453087538792
 10/21  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453093646309,0.0,0.453093646309
 10/21  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453099206991,0.0,0.453099206991
 10/21  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.453100383323,0.0,0.453100383323
 10/21  17:00:00,4.03777516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,0.453060282357,0.0,0.453060282357
 10/21  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305468322,0.0,0.45305468322
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086242385,0.0,0.453086242385
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079463558,0.0,0.453079463558
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065375474,0.0,0.453065375474
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082740885,0.0,0.453082740885
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064603627,0.0,0.453064603627
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080419951,0.0,0.453080419951
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070796757,0.0,0.453070796757
 10/22  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052554404,0.0,0.453052554404
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068441363,0.0,0.453068441363
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089023686,0.0,0.453089023686
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087235654,0.0,0.453087235654
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078670955,0.0,0.453078670955
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085614646,0.0,0.453085614646
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087539794,0.0,0.453087539794
 10/22  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086331636,0.0,0.453086331636
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075822376,0.0,0.453075822376
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066169596,0.0,0.453066169596
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080620188,0.0,0.453080620188
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064111302,0.0,0.453064111302
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084858164,0.0,0.453084858164
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071030519,0.0,0.453071030519
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068004603,0.0,0.453068004603
 10/23  06:00:00,7.23609610521,2.11275639482,0.070312898383,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.12216762851,0.669079576643,0.453088051865
 10/23  08:00:00,12.083542016,2.11275639482,0.0706890980045,0.0,4.9500482616,4.9500482616,0.453093758601,0.0,0.453093758601
 10/23  09:00:00,12.0198907916,2.11275639482,0.00703787361102,0.0,4.9500482616,4.9500482616,0.45312066277,0.0,0.45312066277
 10/23  10:00:00,12.0401197433,2.11275639482,0.027266825253,0.0,4.9500482616,4.9500482616,0.453099283534,0.0,0.453099283534
 10/23  11:00:00,12.1081642155,2.11275639482,0.095311297522,0.0,4.9500482616,4.9500482616,0.453103177462,0.0,0.453103177462
 10/23  12:00:00,11.535076628,2.11275639482,0.0722290724065,0.0,4.9500482616,4.4000428992,0.453137422105,0.0,0.453137422105
 10/23  13:00:00,12.3003376804,2.11275639482,0.287484762411,0.0,4.9500482616,4.9500482616,0.453159665073,0.0,0.453159665073
 10/23  14:00:00,12.4967395924,2.11275639482,0.48388667441,0.0,4.9500482616,4.9500482616,0.45311798682,0.0,0.45311798682
 10/23  15:00:00,12.7545649939,2.11275639482,0.741712075923,0.0,4.9500482616,4.9500482616,0.453127995004,0.0,0.453127995004
 10/23  16:00:00,12.9135564868,2.11275639482,0.900703568802,0.0,4.9500482616,4.9500482616,0.453129514051,0.0,0.453129514051
 10/23  17:00:00,7.6995403234,2.11275639482,0.0867303045783,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/23  18:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.472742150082,0.0196410882225,0.453101061859
 10/23  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453095426844,0.0,0.453095426844
 10/23  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453091053918,0.0,0.453091053918
 10/23  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082412127,0.0,0.453082412127
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068273721,0.0,0.453068273721
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305442588,0.0,0.45305442588
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075256138,0.0,0.453075256138
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061485323,0.0,0.453061485323
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058541994,0.0,0.453058541994
 10/24  06:00:00,7.24051762762,2.11275639482,0.074734420799,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.06727659023,0.614197858235,0.453078731993
 10/24  08:00:00,12.0760876734,2.11275639482,0.0632347553879,0.0,4.9500482616,4.9500482616,0.453111170833,0.0,0.453111170833
 10/24  09:00:00,12.3571407199,2.11275639482,0.344287801844,0.0,4.9500482616,4.9500482616,0.453135044677,0.0,0.453135044677
 10/24  10:00:00,13.0925642242,2.11275639482,1.07971130623,0.0,4.9500482616,4.9500482616,0.453135453934,0.0,0.453135453934
 10/24  11:00:00,13.6423695952,2.11275639482,1.62951667721,0.0,4.9500482616,4.9500482616,0.453140172789,0.0,0.453140172789
 10/24  12:00:00,13.2880050203,2.11275639482,1.82515746471,0.0,4.9500482616,4.4000428992,0.453152901108,0.0,0.453152901108
 10/24  13:00:00,14.582654678,2.11275639482,2.56980175998,0.0,4.9500482616,4.9500482616,0.453154906094,0.0,0.453154906094
 10/24  14:00:00,14.9191501378,2.11275639482,2.90629721979,0.0,4.9500482616,4.9500482616,0.453112467691,0.0,0.453112467691
 10/24  15:00:00,15.2158429249,2.11275639482,3.20299000691,0.0,4.9500482616,4.9500482616,0.453122976376,0.0,0.453122976376
 10/24  16:00:00,15.4978821743,2.11275639482,3.48502925629,0.0,4.9500482616,4.9500482616,0.453145173681,0.0,0.453145173681
 10/24  17:00:00,10.0253879223,2.11275639482,2.4125779035,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/24  18:00:00,8.18472387115,2.11275639482,1.45426327286,0.0,1.6500160872,2.2000214496,0.453107828835,0.0,0.453107828835
 10/24  19:00:00,9.39018931299,2.11275639482,1.12439538137,0.0,1.6500160872,2.2000214496,0.453093478597,0.0,0.453093478597
 10/24  20:00:00,8.32266873004,2.11275639482,0.606880160815,0.0,1.1000107248,2.2000214496,0.453103127082,0.0,0.453103127082
 10/24  21:00:00,8.07581585596,2.11275639482,0.360027286732,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530790994,0.0,0.4530790994
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065065314,0.0,0.453065065314
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085865439,0.0,0.453085865439
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072222395,0.0,0.453072222395
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058533021,0.0,0.453058533021
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.391515894014,0.0,0.391515894014
 10/25  06:00:00,7.91358916085,2.11275639482,0.747805954027,0.0,0.5500053624,2.2000214496,0.0815015402826,0.0,0.0815015402826
 10/25  07:00:00,8.41943746287,2.11275639482,0.921310197911,0.0,1.6500160872,2.2000214496,0.453076086393,0.0,0.453076086393
 10/25  08:00:00,14.4528236458,2.11275639482,2.43997072774,0.0,4.9500482616,4.9500482616,0.453133289029,0.0,0.453133289029
 10/25  09:00:00,14.7686586557,2.11275639482,2.75580573765,0.0,4.9500482616,4.9500482616,0.453138100924,0.0,0.453138100924
 10/25  10:00:00,14.9783038597,2.11275639482,2.96545094171,0.0,4.9500482616,4.9500482616,0.453117688644,0.0,0.453117688644
 10/25  11:00:00,15.3359700164,2.11275639482,3.32311709839,0.0,4.9500482616,4.9500482616,0.453153735339,0.0,0.453153735339
 10/25  12:00:00,14.5123094677,2.11275639482,3.04946191204,0.0,4.9500482616,4.4000428992,0.453163250648,0.0,0.453163250648
 10/25  13:00:00,15.3497297909,2.11275639482,3.3368768729,0.0,4.9500482616,4.9500482616,0.453156139723,0.0,0.453156139723
 10/25  14:00:00,15.2894511375,2.11275639482,3.27659821952,0.0,4.9500482616,4.9500482616,0.453113673089,0.0,0.453113673089
 10/25  15:00:00,15.2321802371,2.11275639482,3.21932731904,0.0,4.9500482616,4.9500482616,0.453124656441,0.0,0.453124656441
 10/25  16:00:00,14.860722058,2.11275639482,2.84786914002,0.0,4.9500482616,4.9500482616,0.453147531675,0.0,0.453147531675
 10/25  17:00:00,9.09443379545,2.11275639482,1.48162377663,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/25  18:00:00,7.40048925009,2.11275639482,0.670028651802,0.0,1.6500160872,2.2000214496,0.453110469407,0.0,0.453110469407
 10/25  19:00:00,8.55707467338,2.11275639482,0.291280741757,0.0,1.6500160872,2.2000214496,0.453096354161,0.0,0.453096354161
 10/25  20:00:00,7.8221213065,2.11275639482,0.106332737277,0.0,1.1000107248,2.2000214496,0.453091943615,0.0,0.453091943615
 10/25  21:00:00,7.7649185338,2.11275639482,0.0491299645724,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082225574,0.0,0.453082225574
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068296579,0.0,0.453068296579
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054622351,0.0,0.453054622351
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075655366,0.0,0.453075655366
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062067337,0.0,0.453062067337
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059403015,0.0,0.453059403015
 10/26  06:00:00,7.20512298463,2.11275639482,0.0393397778023,0.0,0.5500053624,2.2000214496,0.0594448451951,0.0394448451951,0.02
 10/26  07:00:00,7.50313031201,2.11275639482,0.00500304705687,0.0,1.6500160872,2.2000214496,1.81345857404,1.3603559867,0.453102587339
 10/26  08:00:00,12.0419556998,2.11275639482,0.0291027817975,0.0,4.9500482616,4.9500482616,0.45308703078,0.0,0.45308703078
 10/26  09:00:00,12.0144213647,2.11275639482,0.00156844669295,0.0,4.9500482616,4.9500482616,0.453134823765,0.0,0.453134823765
 10/26  10:00:00,12.0895116247,2.11275639482,0.0766587066535,0.0,4.9500482616,4.9500482616,0.453137333055,0.0,0.453137333055
 10/26  11:00:00,12.215757509,2.11275639482,0.202904590959,0.0,4.9500482616,4.9500482616,0.453141119508,0.0,0.453141119508
 10/26  12:00:00,11.6959323277,2.11275639482,0.233084772073,0.0,4.9500482616,4.4000428992,0.453160255809,0.0,0.453160255809
 10/26  13:00:00,12.5386707981,2.11275639482,0.525817880034,0.0,4.9500482616,4.9500482616,0.453163487326,0.0,0.453163487326
 10/26  14:00:00,12.6368833674,2.11275639482,0.624030449356,0.0,4.9500482616,4.9500482616,0.453121649692,0.0,0.453121649692
 10/26  15:00:00,12.6846956334,2.11275639482,0.671842715398,0.0,4.9500482616,4.9500482616,0.453109363829,0.0,0.453109363829
 10/26  16:00:00,12.6643515337,2.11275639482,0.651498615683,0.0,4.9500482616,4.9500482616,0.453137980312,0.0,0.453137980312
 10/26  17:00:00,7.70116297309,2.11275639482,0.0883529542638,0.0,2.750026812,2.750026812,0.0233228124301,0.00332281243011,0.02
 10/26  18:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.455678995885,0.00256897025456,0.45311002563
 10/26  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.45308552056,0.0,0.45308552056
 10/26  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453101920541,0.0,0.453101920541
 10/26  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058478596,0.0,0.453058478596
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078131554,0.0,0.453078131554
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064586041,0.0,0.453064586041
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085650429,0.0,0.453085650429
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072187627,0.0,0.453072187627
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069719807,0.0,0.453069719807
 10/27  06:00:00,7.20276293334,2.11275639482,0.0369797265159,0.0,0.5500053624,2.2000214496,0.148300184696,0.128300184696,0.02
 10/27  07:00:00,7.50111460278,2.11275639482,0.00298733782273,0.0,1.6500160872,2.2000214496,2.57541434771,2.12232255102,0.453091796687
 10/27  08:00:00,12.0347918271,2.11275639482,0.0219389091256,0.0,4.9500482616,4.9500482616,0.453098361143,0.0,0.453098361143
 10/27  09:00:00,12.0171781944,2.11275639482,0.00432527637506,0.0,4.9500482616,4.9500482616,0.453129073616,0.0,0.453129073616
 10/27  10:00:00,12.014118738,2.11275639482,0.00126581997455,0.0,4.9500482616,4.9500482616,0.453142044662,0.0,0.453142044662
 10/27  11:00:00,12.0890499377,2.11275639482,0.0761970196424,0.0,4.9500482616,4.9500482616,0.453150829217,0.0,0.453150829217
 10/27  12:00:00,11.6102610623,2.11275639482,0.147413506696,0.0,4.9500482616,4.4000428992,0.453153120738,0.0,0.453153120738
 10/27  13:00:00,12.3599972757,2.11275639482,0.347144357682,0.0,4.9500482616,4.9500482616,0.453157948756,0.0,0.453157948756
 10/27  14:00:00,12.5047389934,2.11275639482,0.491886075361,0.0,4.9500482616,4.9500482616,0.453086152181,0.0,0.453086152181
 10/27  15:00:00,12.6652780349,2.11275639482,0.652425116882,0.0,4.9500482616,4.9500482616,0.453098651999,0.0,0.453098651999
 10/27  16:00:00,12.7451497333,2.11275639482,0.732296815285,0.0,4.9500482616,4.9500482616,0.453140203566,0.0,0.453140203566
 10/27  17:00:00,7.85983413434,2.11275639482,0.247024115518,0.0,2.750026812,2.750026812,0.455768952555,0.00265231262236,0.453116639932
 10/27  18:00:00,7.13107890245,2.11275639482,0.016784970829,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/27  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453095708555,0.0,0.453095708555
 10/27  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453097759334,0.0,0.453097759334
 10/27  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074835654,0.0,0.453074835654
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059889459,0.0,0.453059889459
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081020084,0.0,0.453081020084
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067633819,0.0,0.453067633819
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054205632,0.0,0.453054205632
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086587203,0.0,0.453086587203
 10/28  06:00:00,7.20616489888,2.11275639482,0.0403816920603,0.0,0.5500053624,2.2000214496,0.136800506684,0.116800506684,0.02
 10/28  07:00:00,6.40174806663,2.11275639482,0.00363152647772,0.0,0.5500053624,2.2000214496,1.92372322934,1.47063177716,0.453091452181
 10/28  08:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.648734044625,0.195634520221,0.453099524404
 10/28  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.0245761773148,0.00457617731483,0.02
 10/28  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.453105192934,0.0,0.453105192934
 10/28  11:00:00,6.51706673049,2.11275639482,0.00426743646767,0.0,1.6500160872,2.750026812,0.453108558843,0.0,0.453108558843
 10/28  12:00:00,4.90992732484,2.11275639482,0.0471441180178,0.0,0.8250080436,1.9250187684,0.453110701722,0.0,0.453110701722
 10/28  13:00:00,4.96017517145,2.11275639482,0.0973919646251,0.0,0.8250080436,1.9250187684,0.453105686847,0.0,0.453105686847
 10/28  14:00:00,4.98689205875,2.11275639482,0.124108851925,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  15:00:00,4.96448331885,2.11275639482,0.101700112022,0.0,0.8250080436,1.9250187684,0.453088157239,0.0,0.453088157239
 10/28  16:00:00,5.0138381231,2.11275639482,0.151054916275,0.0,0.8250080436,1.9250187684,0.453093605801,0.0,0.453093605801
 10/28  17:00:00,4.12750413385,2.11275639482,0.0897289706227,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087383609,0.0,0.453087383609
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082046187,0.0,0.453082046187
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079252086,0.0,0.453079252086
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070581013,0.0,0.453070581013
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305715873,0.0,0.45305715873
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074733346,0.0,0.453074733346
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057064858,0.0,0.453057064858
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075869824,0.0,0.453075869824
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064532082,0.0,0.453064532082
 10/29  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080909255,0.0,0.453080909255
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081768185,0.0,0.453081768185
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085677612,0.0,0.453085677612
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076617585,0.0,0.453076617585
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084239946,0.0,0.453084239946
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083403249,0.0,0.453083403249
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307656916,0.0,0.45307656916
 10/29  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075938489,0.0,0.453075938489
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307391749,0.0,0.45307391749
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065317492,0.0,0.453065317492
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081412118,0.0,0.453081412118
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066043434,0.0,0.453066043434
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052811931,0.0,0.453052811931
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074267892,0.0,0.453074267892
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.23755903031,2.11275639482,0.0717758234882,0.0,0.5500053624,2.2000214496,0.453092183825,0.0,0.453092183825
 10/30  07:00:00,7.50013305778,2.11275639482,0.00200579282719,0.0,1.6500160872,2.2000214496,0.846633054117,0.393531886997,0.45310116712
 10/30  08:00:00,12.1916248509,2.11275639482,0.178771932854,0.0,4.9500482616,4.9500482616,0.453118345365,0.0,0.453118345365
 10/30  09:00:00,12.6182853276,2.11275639482,0.605432409595,0.0,4.9500482616,4.9500482616,0.453097916433,0.0,0.453097916433
 10/30  10:00:00,13.0782206633,2.11275639482,1.06536774528,0.0,4.9500482616,4.9500482616,0.453134659381,0.0,0.453134659381
 10/30  11:00:00,13.4167679991,2.11275639482,1.4039150811,0.0,4.9500482616,4.9500482616,0.453147027564,0.0,0.453147027564
 10/30  12:00:00,12.824601501,2.11275639482,1.36175394541,0.0,4.9500482616,4.4000428992,0.453160135094,0.0,0.453160135094
 10/30  13:00:00,14.0445102347,2.11275639482,2.03165731666,0.0,4.9500482616,4.9500482616,0.453155695961,0.0,0.453155695961
 10/30  14:00:00,14.3461827854,2.11275639482,2.33332986737,0.0,4.9500482616,4.9500482616,0.453116966307,0.0,0.453116966307
 10/30  15:00:00,14.5400481841,2.11275639482,2.52719526612,0.0,4.9500482616,4.9500482616,0.453129167667,0.0,0.453129167667
 10/30  16:00:00,14.6801838721,2.11275639482,2.66733095406,0.0,4.9500482616,4.9500482616,0.453135902942,0.0,0.453135902942
 10/30  17:00:00,9.30573074637,2.11275639482,1.69292072755,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/30  18:00:00,8.20583653749,2.11275639482,1.09154260587,0.0,1.6500160872,2.2000214496,0.453108659597,0.0,0.453108659597
 10/30  19:00:00,9.09880718183,2.11275639482,0.833013250208,0.0,1.6500160872,2.2000214496,0.453086227411,0.0,0.453086227411
 10/30  20:00:00,8.39843811217,2.11275639482,0.682649542943,0.0,1.1000107248,2.2000214496,0.453102316036,0.0,0.453102316036
 10/30  21:00:00,8.39092517522,2.11275639482,0.675136605996,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306076888,0.0,0.45306076888
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080787198,0.0,0.453080787198
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
