Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067615953,0.0,0.453067615953
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054465265,0.0,0.453054465265
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530760121,0.0,0.4530760121
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074123913,0.0,0.453074123913
 10/31  06:00:00,7.6495499209,2.11275639482,0.48376671408,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  07:00:00,7.65462028185,2.11275639482,0.15649301689,0.0,1.6500160872,2.2000214496,0.470626949564,0.0175308196277,0.453096129937
 10/31  08:00:00,13.583568637,2.11275639482,1.57071571896,0.0,4.9500482616,4.9500482616,0.453105711226,0.0,0.453105711226
 10/31  09:00:00,13.8945017927,2.11275639482,1.88164887463,0.0,4.9500482616,4.9500482616,0.453139070526,0.0,0.453139070526
 10/31  10:00:00,14.130336462,2.11275639482,2.11748354403,0.0,4.9500482616,4.9500482616,0.453134850552,0.0,0.453134850552
 10/31  11:00:00,14.3297387919,2.11275639482,2.31688587392,0.0,4.9500482616,4.9500482616,0.453144705946,0.0,0.453144705946
 10/31  12:00:00,13.8364340968,2.11275639482,2.37358654122,0.0,4.9500482616,4.4000428992,0.453170609855,0.0,0.453170609855
 10/31  13:00:00,15.0964998719,2.11275639482,3.08364695389,0.0,4.9500482616,4.9500482616,0.45313604146,0.0,0.45313604146
 10/31  14:00:00,15.4292949946,2.11275639482,3.41644207656,0.0,4.9500482616,4.9500482616,0.453107234158,0.0,0.453107234158
 10/31  15:00:00,15.6958210747,2.11275639482,3.68296815663,0.0,4.9500482616,4.9500482616,0.453122840355,0.0,0.453122840355
 10/31  16:00:00,15.8159985528,2.11275639482,3.80314563482,0.0,4.9500482616,4.9500482616,0.453142478748,0.0,0.453142478748
 10/31  17:00:00,10.4292495365,2.11275639482,2.81643951771,0.0,2.750026812,2.750026812,0.453120304498,0.0,0.453120304498
 10/31  18:00:00,9.00624854626,2.11275639482,1.89195461464,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/31  19:00:00,9.68404166411,2.11275639482,1.41824773249,0.0,1.6500160872,2.2000214496,0.45310103964,0.0,0.45310103964
 10/31  20:00:00,8.75877018439,2.11275639482,1.04298161517,0.0,1.1000107248,2.2000214496,0.453105802692,0.0,0.453105802692
 10/31  21:00:00,8.42839248073,2.11275639482,0.712603911512,0.0,1.1000107248,2.2000214496,0.453089264484,0.0,0.453089264484
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054111542,0.0,0.453054111542
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075677211,0.0,0.453075677211
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062670301,0.0,0.453062670301
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084237923,0.0,0.453084237923
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081057286,0.0,0.453081057286
 11/01  06:00:00,7.51817428537,2.11275639482,0.352391078542,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.666765443141,0.21366796993,0.453097473212
 11/01  08:00:00,13.0291398427,2.11275639482,1.01628692471,0.0,4.9500482616,4.9500482616,0.453099461731,0.0,0.453099461731
 11/01  09:00:00,13.699175401,2.11275639482,1.68632248301,0.0,4.9500482616,4.9500482616,0.453131809656,0.0,0.453131809656
 11/01  10:00:00,14.0489678061,2.11275639482,2.03611488804,0.0,4.9500482616,4.9500482616,0.453132114845,0.0,0.453132114845
 11/01  11:00:00,14.0970761181,2.11275639482,2.08422320007,0.0,4.9500482616,4.9500482616,0.453118000538,0.0,0.453118000538
 11/01  12:00:00,13.49917501,2.11275639482,2.03632745441,0.0,4.9500482616,4.4000428992,0.453171516238,0.0,0.453171516238
 11/01  13:00:00,14.9929086572,2.11275639482,2.98005573921,0.0,4.9500482616,4.9500482616,0.45316099308,0.0,0.45316099308
 11/01  14:00:00,15.5550777525,2.11275639482,3.54222483451,0.0,4.9500482616,4.9500482616,0.45313213719,0.0,0.45313213719
 11/01  15:00:00,15.8479259888,2.11275639482,3.83507307078,0.0,4.9500482616,4.9500482616,0.453120564969,0.0,0.453120564969
 11/01  16:00:00,15.9063974447,2.11275639482,3.89354452663,0.0,4.9500482616,4.9500482616,0.453136184749,0.0,0.453136184749
 11/01  17:00:00,10.4712213267,2.11275639482,2.85841130787,0.0,2.750026812,2.750026812,0.453111815425,0.0,0.453111815425
 11/01  18:00:00,9.13264227751,2.11275639482,2.01834834588,0.0,1.6500160872,2.2000214496,0.4531118,0.0,0.4531118
 11/01  19:00:00,9.8783747712,2.11275639482,1.61258083957,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/01  20:00:00,9.24864415485,2.11275639482,1.53285558563,0.0,1.1000107248,2.2000214496,0.453093245063,0.0,0.453093245063
 11/01  21:00:00,9.08571010777,2.11275639482,1.36992153855,0.0,1.1000107248,2.2000214496,0.453082516086,0.0,0.453082516086
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068516577,0.0,0.453068516577
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305545829,0.0,0.45305545829
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077210067,0.0,0.453077210067
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064267883,0.0,0.453064267883
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077532965,0.0,0.453077532965
 11/02  06:00:00,7.38643273501,2.11275639482,0.220649528184,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  07:00:00,7.49812726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.32992331884,0.876823039481,0.45310027936
 11/02  08:00:00,12.0941420577,2.11275639482,0.0812891396345,0.0,4.9500482616,4.9500482616,0.453098756068,0.0,0.453098756068
 11/02  09:00:00,12.1647573667,2.11275639482,0.151904448661,0.0,4.9500482616,4.9500482616,0.453129516299,0.0,0.453129516299
 11/02  10:00:00,12.2307747374,2.11275639482,0.217921819378,0.0,4.9500482616,4.9500482616,0.453112110627,0.0,0.453112110627
 11/02  11:00:00,12.2603361118,2.11275639482,0.247483193797,0.0,4.9500482616,4.9500482616,0.453113759485,0.0,0.453113759485
 11/02  12:00:00,11.5875176224,2.11275639482,0.124670066735,0.0,4.9500482616,4.4000428992,0.453145047881,0.0,0.453145047881
 11/02  13:00:00,12.3458804088,2.11275639482,0.333027490745,0.0,4.9500482616,4.9500482616,0.453115872065,0.0,0.453115872065
 11/02  14:00:00,12.3504690775,2.11275639482,0.337616159484,0.0,4.9500482616,4.9500482616,0.453111408742,0.0,0.453111408742
 11/02  15:00:00,12.3306720055,2.11275639482,0.317819087447,0.0,4.9500482616,4.9500482616,0.453126058547,0.0,0.453126058547
 11/02  16:00:00,12.2760099907,2.11275639482,0.263157072686,0.0,4.9500482616,4.9500482616,0.453116193738,0.0,0.453116193738
 11/02  17:00:00,7.61281001882,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.496767277932,0.0436455988674,0.453121679064
 11/02  18:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.478488968473,0.025394129606,0.453094838867
 11/02  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/02  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453085340665,0.0,0.453085340665
 11/02  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.45306573853,0.0,0.45306573853
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054703027,0.0,0.453054703027
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076454621,0.0,0.453076454621
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063598656,0.0,0.453063598656
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085388661,0.0,0.453085388661
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077665524,0.0,0.453077665524
 11/03  06:00:00,7.1763219421,2.11275639482,0.0105387352766,0.0,0.5500053624,2.2000214496,1.45154973583,0.998474530213,0.453075205617
 11/03  07:00:00,7.88196059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.88375881851,5.86375881851,0.02
 11/03  08:00:00,12.0159120527,2.11275639482,0.00305913467431,0.0,4.9500482616,4.9500482616,1.13944775707,0.686347924867,0.453099832201
 11/03  09:00:00,12.0138447288,2.11275639482,0.000991810758199,0.0,4.9500482616,4.9500482616,0.464042001811,0.0109049715106,0.453137030301
 11/03  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453137872369,0.0,0.453137872369
 11/03  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45311586441,0.0,0.45311586441
 11/03  12:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.453165107094,0.0,0.453165107094
 11/03  13:00:00,12.0298840815,2.11275639482,0.0170311634697,0.0,4.9500482616,4.9500482616,0.453165118081,0.0,0.453165118081
 11/03  14:00:00,12.0671820566,2.11275639482,0.0543291386101,0.0,4.9500482616,4.9500482616,0.453137579498,0.0,0.453137579498
 11/03  15:00:00,12.1211046531,2.11275639482,0.108251735094,0.0,4.9500482616,4.9500482616,0.45311453836,0.0,0.45311453836
 11/03  16:00:00,12.1498198387,2.11275639482,0.13696692068,0.0,4.9500482616,4.9500482616,0.453122819461,0.0,0.453122819461
 11/03  17:00:00,7.61318674197,2.11275639482,0.000376723145813,0.0,2.750026812,2.750026812,0.492258649747,0.039134265859,0.453124383888
 11/03  18:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.492392954682,0.0392778233354,0.453115131347
 11/03  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.66451390079,0.211426449895,0.453087450895
 11/03  20:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.668829939649,0.648829939649,0.02
 11/03  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.70062089652,1.24752829309,0.453092603438
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082328698,0.0,0.453082328698
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069491265,0.0,0.453069491265
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056687581,0.0,0.453056687581
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078631446,0.0,0.453078631446
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065877441,0.0,0.453065877441
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  06:00:00,7.17032923692,2.11275639482,0.00454603009294,0.0,0.5500053624,2.2000214496,3.36456738856,2.911500695,0.453066693558
 11/04  07:00:00,6.78194987349,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,7.0046758138,6.55159768383,0.453078129973
 11/04  08:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,4.60474775165,4.58474775165,0.02
 11/04  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.78214039189,3.32906785891,0.453072532982
 11/04  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,2.62426366773,2.17115548183,0.453108185899
 11/04  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,1.96757910439,1.51450428753,0.453074816862
 11/04  12:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,2.31406940776,2.29406940776,0.02
 11/04  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,2.84830516048,2.39521918899,0.45308597149
 11/04  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.14171638309,2.68863149844,0.453084884658
 11/04  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.36052515076,2.90745464209,0.453070508671
 11/04  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.13077945626,3.11077945626,0.02
 11/04  17:00:00,4.03777516322,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,4.50875660266,4.05566984757,0.453086755091
 11/04  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083755639,0.0,0.453083755639
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078512452,0.0,0.453078512452
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081361434,0.0,0.453081361434
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067324457,0.0,0.453067324457
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054539903,0.0,0.453054539903
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071294457,0.0,0.453071294457
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054124965,0.0,0.453054124965
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079617899,0.0,0.453079617899
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062990459,0.0,0.453062990459
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079961115,0.0,0.453079961115
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081394879,0.0,0.453081394879
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089096795,0.0,0.453089096795
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308626393,0.0,0.45308626393
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080146749,0.0,0.453080146749
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061360115,0.0,0.453061360115
 11/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079828126,0.0,0.453079828126
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061213743,0.0,0.453061213743
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083360537,0.0,0.453083360537
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069997908,0.0,0.453069997908
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052821784,0.0,0.453052821784
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073759518,0.0,0.453073759518
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061175545,0.0,0.453061175545
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083292874,0.0,0.453083292874
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079238897,0.0,0.453079238897
 11/06  07:00:00,6.78194987349,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,7.98104524288,7.96104524288,0.02
 11/06  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.44556053536,6.99247482452,0.453085710845
 11/06  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.919062731556,0.465949908278,0.453112823278
 11/06  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453119558246,0.0,0.453119558246
 11/06  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453131639478,0.0,0.453131639478
 11/06  12:00:00,12.0135525315,2.11275639482,0.000699613500934,0.0,4.9500482616,4.9500482616,0.453106969154,0.0,0.453106969154
 11/06  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.453168417247,0.0,0.453168417247
 11/06  14:00:00,12.0242162219,2.11275639482,0.0113633038484,0.0,4.9500482616,4.9500482616,0.453146505969,0.0,0.453146505969
 11/06  15:00:00,12.1019076678,2.11275639482,0.0890547497918,0.0,4.9500482616,4.9500482616,0.453093760101,0.0,0.453093760101
 11/06  16:00:00,12.1713115756,2.11275639482,0.158458657543,0.0,4.9500482616,4.9500482616,0.453130004101,0.0,0.453130004101
 11/06  17:00:00,12.341174592,2.11275639482,0.328321674004,0.0,4.9500482616,4.9500482616,0.4531208975,0.0,0.4531208975
 11/06  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.502763053898,0.0496828083568,0.453080245541
 11/06  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.511755000226,0.0586537282164,0.45310127201
 11/06  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/06  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453093921032,0.0,0.453093921032
 11/06  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453075046627,0.0,0.453075046627
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064367946,0.0,0.453064367946
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086519531,0.0,0.453086519531
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074066477,0.0,0.453074066477
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306157519,0.0,0.45306157519
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089019776,0.0,0.453089019776
 11/07  07:00:00,6.84003811685,2.11275639482,0.058088243356,0.0,0.5500053624,2.2000214496,0.453087081913,0.0,0.453087081913
 11/07  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.578745963566,0.558745963566,0.02
 11/07  09:00:00,12.0522393602,2.11275639482,0.0393864422062,0.0,4.9500482616,4.9500482616,0.484385403702,0.0312774745129,0.453107929189
 11/07  10:00:00,12.0526272418,2.11275639482,0.039774323762,0.0,4.9500482616,4.9500482616,0.45312550148,0.0,0.45312550148
 11/07  11:00:00,12.2576524184,2.11275639482,0.244799500355,0.0,4.9500482616,4.9500482616,0.453137768458,0.0,0.453137768458
 11/07  12:00:00,12.7941563226,2.11275639482,0.781303404573,0.0,4.9500482616,4.9500482616,0.45314941103,0.0,0.45314941103
 11/07  13:00:00,12.526301706,2.11275639482,1.06345415041,0.0,4.9500482616,4.4000428992,0.453166456554,0.0,0.453166456554
 11/07  14:00:00,13.624979891,2.11275639482,1.61212697298,0.0,4.9500482616,4.9500482616,0.886257616864,0.0,0.886257616864
 11/07  15:00:00,13.7405803327,2.11275639482,1.72772741468,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/07  16:00:00,13.7008376281,2.11275639482,1.68798471012,0.0,4.9500482616,4.9500482616,0.453119350987,0.0,0.453119350987
 11/07  17:00:00,13.4871250126,2.11275639482,1.47427209455,0.0,4.9500482616,4.9500482616,0.453134470945,0.0,0.453134470945
 11/07  18:00:00,9.63987706388,2.11275639482,0.491733711722,0.0,2.750026812,2.750026812,0.453115297165,0.0,0.453115297165
 11/07  19:00:00,8.33398118891,2.11275639482,0.0681872572825,0.0,1.6500160872,2.2000214496,0.453105425613,0.0,0.453105425613
 11/07  20:00:00,8.26661861208,2.11275639482,0.000824680456412,0.0,1.6500160872,2.2000214496,0.453102790194,0.0,0.453102790194
 11/07  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/07  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453095717706,0.0,0.453095717706
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083737047,0.0,0.453083737047
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071275219,0.0,0.453071275219
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307764587,0.0,0.45307764587
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081214535,0.0,0.453081214535
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068835606,0.0,0.453068835606
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/08  07:00:00,6.82006943742,2.11275639482,0.0381195639301,0.0,0.5500053624,2.2000214496,0.519998362413,0.0669096041261,0.453088758287
 11/08  08:00:00,5.96542432284,2.11275639482,0.0026303912187,0.0,1.6500160872,2.2000214496,1.66623275065,1.21312423066,0.453108519997
 11/08  09:00:00,12.0279909794,2.11275639482,0.015138061373,0.0,4.9500482616,4.9500482616,0.480114116749,0.0269751791964,0.453138937553
 11/08  10:00:00,12.1433156063,2.11275639482,0.130462688237,0.0,4.9500482616,4.9500482616,0.453134910596,0.0,0.453134910596
 11/08  11:00:00,12.3088952104,2.11275639482,0.296042292376,0.0,4.9500482616,4.9500482616,0.453138380724,0.0,0.453138380724
 11/08  12:00:00,12.513285993,2.11275639482,0.500433074978,0.0,4.9500482616,4.9500482616,0.45314858597,0.0,0.45314858597
 11/08  13:00:00,12.0410473431,2.11275639482,0.578199787481,0.0,4.9500482616,4.4000428992,0.453147909365,0.0,0.453147909365
 11/08  14:00:00,12.970240296,2.11275639482,0.957387377985,0.0,4.9500482616,4.9500482616,0.453148164346,0.0,0.453148164346
 11/08  15:00:00,13.2153670854,2.11275639482,1.20251416735,0.0,4.9500482616,4.9500482616,0.453113265099,0.0,0.453113265099
 11/08  16:00:00,13.2708230304,2.11275639482,1.25797011242,0.0,4.9500482616,4.9500482616,0.453133120539,0.0,0.453133120539
 11/08  17:00:00,13.208637525,2.11275639482,1.19578460695,0.0,4.9500482616,4.9500482616,0.453143837792,0.0,0.453143837792
 11/08  18:00:00,9.51199707207,2.11275639482,0.36385371991,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/08  19:00:00,8.29053603426,2.11275639482,0.0247421026333,0.0,1.6500160872,2.2000214496,0.459703916894,0.00658387879848,0.453120038095
 11/08  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453098796503,0.0,0.453098796503
 11/08  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453075772394,0.0,0.453075772394
 11/08  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076560986,0.0,0.453076560986
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062671842,0.0,0.453062671842
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085083203,0.0,0.453085083203
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072808108,0.0,0.453072808108
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060497133,0.0,0.453060497133
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058237606,0.0,0.453058237606
 11/09  07:00:00,6.81691548151,2.11275639482,0.0349656080196,0.0,0.5500053624,2.2000214496,0.0695837764862,0.0495837764862,0.02
 11/09  08:00:00,5.96609784603,2.11275639482,0.00330391440513,0.0,1.6500160872,2.2000214496,1.44652099016,0.993414772241,0.453106217916
 11/09  09:00:00,12.0403260277,2.11275639482,0.0274731096455,0.0,4.9500482616,4.9500482616,0.453135109479,0.0,0.453135109479
 11/09  10:00:00,12.1569229111,2.11275639482,0.144069993116,0.0,4.9500482616,4.9500482616,0.453139731071,0.0,0.453139731071
 11/09  11:00:00,12.5442703954,2.11275639482,0.531417477374,0.0,4.9500482616,4.9500482616,0.453145541557,0.0,0.453145541557
 11/09  12:00:00,13.0121728869,2.11275639482,0.999319968904,0.0,4.9500482616,4.9500482616,0.453143507311,0.0,0.453143507311
 11/09  13:00:00,12.5687251413,2.11275639482,1.10587758563,0.0,4.9500482616,4.4000428992,0.453154566163,0.0,0.453154566163
 11/09  14:00:00,13.3813224808,2.11275639482,1.36846956277,0.0,4.9500482616,4.9500482616,0.453149725956,0.0,0.453149725956
 11/09  15:00:00,13.5262216991,2.11275639482,1.51336878109,0.0,4.9500482616,4.9500482616,0.453114760518,0.0,0.453114760518
 11/09  16:00:00,13.5978715239,2.11275639482,1.58501860583,0.0,4.9500482616,4.9500482616,0.453135288717,0.0,0.453135288717
 11/09  17:00:00,13.6737181591,2.11275639482,1.66086524104,0.0,4.9500482616,4.9500482616,0.453133748144,0.0,0.453133748144
 11/09  18:00:00,9.9245219366,2.11275639482,0.776378584439,0.0,2.750026812,2.750026812,0.453108830816,0.0,0.453108830816
 11/09  19:00:00,8.63295280411,2.11275639482,0.367158872486,0.0,1.6500160872,2.2000214496,0.453103937602,0.0,0.453103937602
 11/09  20:00:00,8.54554490814,2.11275639482,0.279750976516,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/09  21:00:00,7.86935232624,2.11275639482,0.15356375702,0.0,1.1000107248,2.2000214496,0.453096095046,0.0,0.453096095046
 11/09  22:00:00,7.81244500728,2.11275639482,0.0966564380528,0.0,1.1000107248,2.2000214496,0.453072213483,0.0,0.453072213483
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060454828,0.0,0.453060454828
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082954639,0.0,0.453082954639
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070763978,0.0,0.453070763978
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058539589,0.0,0.453058539589
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088167805,0.0,0.453088167805
 11/10  07:00:00,6.84179375075,2.11275639482,0.0598438772625,0.0,0.5500053624,2.2000214496,0.453085881059,0.0,0.453085881059
 11/10  08:00:00,5.9916283487,2.11275639482,0.0288344170818,0.0,1.6500160872,2.2000214496,0.112484658774,0.0924846587743,0.02
 11/10  09:00:00,13.5698311788,2.11275639482,1.55697826083,0.0,4.9500482616,4.9500482616,0.453134661478,0.0,0.453134661478
 11/10  10:00:00,13.9812925873,2.11275639482,1.96843966929,0.0,4.9500482616,4.9500482616,0.453117017631,0.0,0.453117017631
 11/10  11:00:00,14.326189915,2.11275639482,2.31333699702,0.0,4.9500482616,4.9500482616,0.453130624726,0.0,0.453130624726
 11/10  12:00:00,14.6415881504,2.11275639482,2.62873523241,0.0,4.9500482616,4.9500482616,0.453134416534,0.0,0.453134416534
 11/10  13:00:00,14.2100814311,2.11275639482,2.74723387544,0.0,4.9500482616,4.4000428992,0.453169057085,0.0,0.453169057085
 11/10  14:00:00,15.1429887909,2.11275639482,3.13013587291,0.0,4.9500482616,4.9500482616,0.453114104822,0.0,0.453114104822
 11/10  15:00:00,15.2870467928,2.11275639482,3.2741938748,0.0,4.9500482616,4.9500482616,0.453131567122,0.0,0.453131567122
 11/10  16:00:00,15.3812116675,2.11275639482,3.36835874947,0.0,4.9500482616,4.9500482616,0.453092267616,0.0,0.453092267616
 11/10  17:00:00,15.335597055,2.11275639482,3.32274413702,0.0,4.9500482616,4.9500482616,0.45313080451,0.0,0.45313080451
 11/10  18:00:00,11.2652133135,2.11275639482,2.11706996133,0.0,2.750026812,2.750026812,0.453105222811,0.0,0.453105222811
 11/10  19:00:00,9.74819387754,2.11275639482,1.48239994592,0.0,1.6500160872,2.2000214496,0.453106052501,0.0,0.453106052501
 11/10  20:00:00,9.59692864314,2.11275639482,1.33113471152,0.0,1.6500160872,2.2000214496,0.453080987279,0.0,0.453080987279
 11/10  21:00:00,7.98050224243,2.11275639482,0.264713673208,0.0,1.1000107248,2.2000214496,0.0362207437987,0.0162207437987,0.02
 11/10  22:00:00,7.71658475509,2.11275639482,0.000796185870743,0.0,1.1000107248,2.2000214496,0.467705259579,0.0146088714417,0.453096388137
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308373097,0.0,0.45308373097
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085598137,0.0,0.453085598137
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087536709,0.0,0.453087536709
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052091638,0.0,0.453052091638
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069623825,0.0,0.453069623825
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062162955,0.0,0.453062162955
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081091516,0.0,0.453081091516
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082021312,0.0,0.453082021312
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085772161,0.0,0.453085772161
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076650726,0.0,0.453076650726
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078663719,0.0,0.453078663719
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077183726,0.0,0.453077183726
 11/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083657296,0.0,0.453083657296
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083486019,0.0,0.453083486019
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083876571,0.0,0.453083876571
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307641819,0.0,0.45307641819
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058186527,0.0,0.453058186527
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075757848,0.0,0.453075757848
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059118154,0.0,0.453059118154
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076686982,0.0,0.453076686982
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307184209,0.0,0.45307184209
 11/12  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071074458,0.0,0.453071074458
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080838603,0.0,0.453080838603
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081332445,0.0,0.453081332445
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082656822,0.0,0.453082656822
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084091861,0.0,0.453084091861
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073597674,0.0,0.453073597674
 11/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079983276,0.0,0.453079983276
 11/12  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074282969,0.0,0.453074282969
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056284818,0.0,0.453056284818
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082594072,0.0,0.453082594072
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066483575,0.0,0.453066483575
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087512839,0.0,0.453087512839
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075610083,0.0,0.453075610083
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063671449,0.0,0.453063671449
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305694058,0.0,0.45305694058
 11/13  07:00:00,6.7832439076,2.11275639482,0.00129403410565,0.0,0.5500053624,2.2000214496,2.61049838632,2.15744251225,0.453055874073
 11/13  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.20368075854,3.18368075854,0.02
 11/13  09:00:00,12.0235492099,2.11275639482,0.0106962918289,0.0,4.9500482616,4.9500482616,0.484095960302,0.0309682240499,0.453127736252
 11/13  10:00:00,12.0563852097,2.11275639482,0.0435322916898,0.0,4.9500482616,4.9500482616,0.453137651711,0.0,0.453137651711
 11/13  11:00:00,12.2596556587,2.11275639482,0.246802740713,0.0,4.9500482616,4.9500482616,0.45314196406,0.0,0.45314196406
 11/13  12:00:00,12.3074595933,2.11275639482,0.294606675297,0.0,4.9500482616,4.9500482616,0.453146937781,0.0,0.453146937781
 11/13  13:00:00,11.8475150311,2.11275639482,0.384667475453,0.0,4.9500482616,4.4000428992,0.453149273681,0.0,0.453149273681
 11/13  14:00:00,12.8707096517,2.11275639482,0.857856733696,0.0,4.9500482616,4.9500482616,0.453162685159,0.0,0.453162685159
 11/13  15:00:00,12.9823983735,2.11275639482,0.969545455469,0.0,4.9500482616,4.9500482616,0.453157007607,0.0,0.453157007607
 11/13  16:00:00,13.0225176613,2.11275639482,1.0096647433,0.0,4.9500482616,4.9500482616,0.453112584393,0.0,0.453112584393
 11/13  17:00:00,12.963856998,2.11275639482,0.951004079934,0.0,4.9500482616,4.9500482616,0.453151661466,0.0,0.453151661466
 11/13  18:00:00,9.33596537898,2.11275639482,0.18782202682,0.0,2.750026812,2.750026812,0.453127304846,0.0,0.453127304846
 11/13  19:00:00,8.26816162232,2.11275639482,0.00236769069414,0.0,1.6500160872,2.2000214496,0.462246795237,0.00914007326771,0.453106721969
 11/13  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453105723785,0.0,0.453105723785
 11/13  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/13  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453100119971,0.0,0.453100119971
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053935141,0.0,0.453053935141
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076774618,0.0,0.453076774618
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064939687,0.0,0.453064939687
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087893759,0.0,0.453087893759
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076031882,0.0,0.453076031882
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  07:00:00,7.19513001505,2.11275639482,0.0293468082238,0.0,0.5500053624,2.2000214496,0.61747356481,0.164394770821,0.453078793989
 11/14  08:00:00,5.96531948006,2.11275639482,0.00252554843249,0.0,1.6500160872,2.2000214496,2.06562937718,1.61253294498,0.453096432198
 11/14  09:00:00,12.0313027699,2.11275639482,0.0184498518324,0.0,4.9500482616,4.9500482616,0.481540876723,0.0284097936804,0.453131083042
 11/14  10:00:00,12.1633889783,2.11275639482,0.150536060253,0.0,4.9500482616,4.9500482616,0.453140722984,0.0,0.453140722984
 11/14  11:00:00,12.3326372774,2.11275639482,0.319784359412,0.0,4.9500482616,4.9500482616,0.453144489512,0.0,0.453144489512
 11/14  12:00:00,12.5583016996,2.11275639482,0.54544878159,0.0,4.9500482616,4.9500482616,0.453152422265,0.0,0.453152422265
 11/14  13:00:00,12.0694715831,2.11275639482,0.60662402746,0.0,4.9500482616,4.4000428992,0.453175799378,0.0,0.453175799378
 11/14  14:00:00,12.930378039,2.11275639482,0.917525120953,0.0,4.9500482616,4.9500482616,0.453116079666,0.0,0.453116079666
 11/14  15:00:00,13.1170125953,2.11275639482,1.10415967727,0.0,4.9500482616,4.9500482616,0.453122002637,0.0,0.453122002637
 11/14  16:00:00,13.1503554886,2.11275639482,1.13750257059,0.0,4.9500482616,4.9500482616,0.453135210648,0.0,0.453135210648
 11/14  17:00:00,13.038076358,2.11275639482,1.02522344,0.0,4.9500482616,4.9500482616,0.453155539731,0.0,0.453155539731
 11/14  18:00:00,9.40970025022,2.11275639482,0.261556898068,0.0,2.750026812,2.750026812,0.453116301409,0.0,0.453116301409
 11/14  19:00:00,8.28138276493,2.11275639482,0.0155888333112,0.0,1.6500160872,2.2000214496,0.0232151061638,0.00321510616376,0.02
 11/14  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.45310243758,0.0,0.45310243758
 11/14  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453078079708,0.0,0.453078079708
 11/14  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.45308691904,0.0,0.45308691904
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072514967,0.0,0.453072514967
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060736074,0.0,0.453060736074
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083780202,0.0,0.453083780202
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072043222,0.0,0.453072043222
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069049624,0.0,0.453069049624
 11/15  07:00:00,7.20194549249,2.11275639482,0.0361622856702,0.0,0.5500053624,2.2000214496,0.105502726772,0.0855027267721,0.02
 11/15  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.839532734367,0.386431286891,0.453101447476
 11/15  09:00:00,12.0607015897,2.11275639482,0.0478486716538,0.0,4.9500482616,4.9500482616,0.484317433437,0.0311820100303,0.453135423407
 11/15  10:00:00,12.2929503764,2.11275639482,0.280097458366,0.0,4.9500482616,4.9500482616,0.453141832356,0.0,0.453141832356
 11/15  11:00:00,12.6991369249,2.11275639482,0.686284006881,0.0,4.9500482616,4.9500482616,0.453141955112,0.0,0.453141955112
 11/15  12:00:00,13.0983461198,2.11275639482,1.0854932018,0.0,4.9500482616,4.9500482616,0.453147613531,0.0,0.453147613531
 11/15  13:00:00,12.6094957672,2.11275639482,1.14664821156,0.0,4.9500482616,4.4000428992,0.453157725203,0.0,0.453157725203
 11/15  14:00:00,13.5646168674,2.11275639482,1.55176394942,0.0,4.9500482616,4.9500482616,0.453135265357,0.0,0.453135265357
 11/15  15:00:00,13.6946876146,2.11275639482,1.6818346966,0.0,4.9500482616,4.9500482616,0.453137675979,0.0,0.453137675979
 11/15  16:00:00,13.6377039471,2.11275639482,1.62485102909,0.0,4.9500482616,4.9500482616,0.453126204693,0.0,0.453126204693
 11/15  17:00:00,13.4503740822,2.11275639482,1.43752116414,0.0,4.9500482616,4.9500482616,0.45314259605,0.0,0.45314259605
 11/15  18:00:00,9.61836920016,2.11275639482,0.470225848004,0.0,2.750026812,2.750026812,0.453120520773,0.0,0.453120520773
 11/15  19:00:00,8.35467009177,2.11275639482,0.0888761601471,0.0,1.6500160872,2.2000214496,0.453099440279,0.0,0.453099440279
 11/15  20:00:00,8.30195164694,2.11275639482,0.0361577153174,0.0,1.6500160872,2.2000214496,0.453095913773,0.0,0.453095913773
 11/15  21:00:00,7.71663391852,2.11275639482,0.00084534929234,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/15  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.45308362254,0.0,0.45308362254
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074612473,0.0,0.453074612473
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062884897,0.0,0.453062884897
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086014585,0.0,0.453086014585
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074376587,0.0,0.453074376587
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062706019,0.0,0.453062706019
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  07:00:00,7.20219205716,2.11275639482,0.0364088503346,0.0,0.5500053624,2.2000214496,0.548795966252,0.0957306632387,0.453065303013
 11/16  08:00:00,5.96638720974,2.11275639482,0.00359327811438,0.0,1.6500160872,2.2000214496,2.05650485612,1.60339195499,0.453112901131
 11/16  09:00:00,12.0301132121,2.11275639482,0.0172602941012,0.0,4.9500482616,4.9500482616,0.471705827989,0.0185703893039,0.453135438685
 11/16  10:00:00,12.0842557225,2.11275639482,0.0714028045254,0.0,4.9500482616,4.9500482616,0.453136599391,0.0,0.453136599391
 11/16  11:00:00,12.2507539054,2.11275639482,0.237900987328,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/16  12:00:00,12.4694977519,2.11275639482,0.456644833835,0.0,4.9500482616,4.9500482616,0.886287870349,0.0,0.886287870349
 11/16  13:00:00,11.9963334603,2.11275639482,0.533485904681,0.0,4.9500482616,4.4000428992,0.453163985079,0.0,0.453163985079
 11/16  14:00:00,12.8836953013,2.11275639482,0.87084238327,0.0,4.9500482616,4.9500482616,0.453136453841,0.0,0.453136453841
 11/16  15:00:00,13.0503812429,2.11275639482,1.03752832487,0.0,4.9500482616,4.9500482616,0.453132331302,0.0,0.453132331302
 11/16  16:00:00,13.0792375285,2.11275639482,1.06638461048,0.0,4.9500482616,4.9500482616,0.453128499535,0.0,0.453128499535
 11/16  17:00:00,12.9431701877,2.11275639482,0.930317269662,0.0,4.9500482616,4.9500482616,0.453144155748,0.0,0.453144155748
 11/16  18:00:00,9.39690905604,2.11275639482,0.248765703879,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/16  19:00:00,8.29137086296,2.11275639482,0.0255769313392,0.0,1.6500160872,2.2000214496,0.453123003426,0.0,0.453123003426
 11/16  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453103826707,0.0,0.453103826707
 11/16  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453082772627,0.0,0.453082772627
 11/16  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084590208,0.0,0.453084590208
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071376023,0.0,0.453071376023
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059784546,0.0,0.453059784546
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083036654,0.0,0.453083036654
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071479058,0.0,0.453071479058
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070333454,0.0,0.453070333454
 11/17  07:00:00,7.20118083742,2.11275639482,0.0353976305974,0.0,0.5500053624,2.2000214496,0.109809686752,0.0898096867522,0.02
 11/17  08:00:00,5.96610607366,2.11275639482,0.00331214203261,0.0,1.6500160872,2.2000214496,1.74003619102,1.2869307982,0.453105392815
 11/17  09:00:00,12.0376043184,2.11275639482,0.0247514003285,0.0,4.9500482616,4.9500482616,0.453126424041,0.0,0.453126424041
 11/17  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453140090395,0.0,0.453140090395
 11/17  11:00:00,12.0144014655,2.11275639482,0.00154854752168,0.0,4.9500482616,4.9500482616,0.453130328433,0.0,0.453130328433
 11/17  12:00:00,12.0986932606,2.11275639482,0.0858403425849,0.0,4.9500482616,4.9500482616,0.453144921969,0.0,0.453144921969
 11/17  13:00:00,11.5283688051,2.11275639482,0.0655212494729,0.0,4.9500482616,4.4000428992,0.45312566133,0.0,0.45312566133
 11/17  14:00:00,12.2898483421,2.11275639482,0.276995424116,0.0,4.9500482616,4.9500482616,0.453168847124,0.0,0.453168847124
 11/17  15:00:00,12.3284485688,2.11275639482,0.315595650778,0.0,4.9500482616,4.9500482616,0.453109189455,0.0,0.453109189455
 11/17  16:00:00,12.3587853432,2.11275639482,0.345932425158,0.0,4.9500482616,4.9500482616,0.453131174427,0.0,0.453131174427
 11/17  17:00:00,12.3640241872,2.11275639482,0.351171269203,0.0,4.9500482616,4.9500482616,0.453130032171,0.0,0.453130032171
 11/17  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.481590485462,0.0284728895279,0.453117595934
 11/17  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.478925575526,0.0258288327521,0.453096742774
 11/17  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453070459618,0.0,0.453070459618
 11/17  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/17  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453079556276,0.0,0.453079556276
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086360722,0.0,0.453086360722
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074858786,0.0,0.453074858786
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063368907,0.0,0.453063368907
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086694133,0.0,0.453086694133
