Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077810864,0.0,0.453077810864
 11/18  07:00:00,7.18723966005,2.11275639482,0.0214564532253,0.0,0.5500053624,2.2000214496,0.878324769764,0.425245600857,0.453079168906
 11/18  08:00:00,4.86413223829,2.11275639482,0.00134903147125,0.0,0.5500053624,2.2000214496,2.89108880316,2.87108880316,0.02
 11/18  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.906271799441,0.453172627222,0.453099172219
 11/18  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,0.453113328349,0.0,0.453113328349
 11/18  11:00:00,6.51371684826,2.11275639482,0.000917554238815,0.0,1.6500160872,2.750026812,0.453106547932,0.0,0.453106547932
 11/18  12:00:00,6.52001135496,2.11275639482,0.00721206093211,0.0,1.6500160872,2.750026812,0.453114439979,0.0,0.453114439979
 11/18  13:00:00,4.95277717504,2.11275639482,0.0899939682135,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/18  14:00:00,5.04226863054,2.11275639482,0.17948542372,0.0,0.8250080436,1.9250187684,0.453105535921,0.0,0.453105535921
 11/18  15:00:00,5.05748890307,2.11275639482,0.194705696249,0.0,0.8250080436,1.9250187684,0.453085477467,0.0,0.453085477467
 11/18  16:00:00,5.03544963385,2.11275639482,0.17266642703,0.0,0.8250080436,1.9250187684,0.453102574973,0.0,0.453102574973
 11/18  17:00:00,4.95702103456,2.11275639482,0.0942378277377,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/18  18:00:00,5.57310849656,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,0.457022748891,0.00393496919346,0.453087779697
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092734763,0.0,0.453092734763
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090221753,0.0,0.453090221753
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093698972,0.0,0.453093698972
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080788976,0.0,0.453080788976
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065872717,0.0,0.453065872717
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083963293,0.0,0.453083963293
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067860657,0.0,0.453067860657
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058907708,0.0,0.453058907708
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079344961,0.0,0.453079344961
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086055925,0.0,0.453086055925
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083501874,0.0,0.453083501874
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083018022,0.0,0.453083018022
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071040872,0.0,0.453071040872
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087741247,0.0,0.453087741247
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088050569,0.0,0.453088050569
 11/19  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308317832,0.0,0.45308317832
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072134502,0.0,0.453072134502
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074417833,0.0,0.453074417833
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065162074,0.0,0.453065162074
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085107982,0.0,0.453085107982
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307392721,0.0,0.45307392721
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062612402,0.0,0.453062612402
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086142616,0.0,0.453086142616
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,7.22129263889,2.11275639482,0.0555094320676,0.0,0.5500053624,2.2000214496,0.505182902534,0.0520935093752,0.453089393159
 11/20  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.22743053414,0.77433536097,0.45309517317
 11/20  09:00:00,12.0977387969,2.11275639482,0.0848858788927,0.0,4.9500482616,4.9500482616,0.484820208605,0.0316881724616,0.453132036144
 11/20  10:00:00,12.5777100291,2.11275639482,0.564857111083,0.0,4.9500482616,4.9500482616,0.453145531629,0.0,0.453145531629
 11/20  11:00:00,13.1681502792,2.11275639482,1.15529736118,0.0,4.9500482616,4.9500482616,0.453144143838,0.0,0.453144143838
 11/20  12:00:00,13.6797801744,2.11275639482,1.66692725633,0.0,4.9500482616,4.9500482616,0.453141221595,0.0,0.453141221595
 11/20  13:00:00,13.0828798174,2.11275639482,1.62003226178,0.0,4.9500482616,4.4000428992,0.453134989019,0.0,0.453134989019
 11/20  14:00:00,14.0213718828,2.11275639482,2.00851896477,0.0,4.9500482616,4.9500482616,0.453145679418,0.0,0.453145679418
 11/20  15:00:00,14.0405029262,2.11275639482,2.02765000817,0.0,4.9500482616,4.9500482616,0.453121493196,0.0,0.453121493196
 11/20  16:00:00,14.071742462,2.11275639482,2.05888954398,0.0,4.9500482616,4.9500482616,0.453137483168,0.0,0.453137483168
 11/20  17:00:00,13.9201216994,2.11275639482,1.90726878141,0.0,4.9500482616,4.9500482616,0.453151346843,0.0,0.453151346843
 11/20  18:00:00,10.3514721388,2.11275639482,0.819495453306,0.0,2.750026812,2.750026812,0.453123933427,0.0,0.453123933427
 11/20  19:00:00,8.57523773626,2.11275639482,0.309443804633,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/20  20:00:00,8.5022539216,2.11275639482,0.236459989973,0.0,1.6500160872,2.2000214496,0.453093674438,0.0,0.453093674438
 11/20  21:00:00,7.82888334602,2.11275639482,0.113094776797,0.0,1.1000107248,2.2000214496,0.453088638457,0.0,0.453088638457
 11/20  22:00:00,7.77754596997,2.11275639482,0.0617574007499,0.0,1.1000107248,2.2000214496,0.453061736089,0.0,0.453061736089
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084381057,0.0,0.453084381057
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073168765,0.0,0.453073168765
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061940417,0.0,0.453061940417
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085571092,0.0,0.453085571092
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083403759,0.0,0.453083403759
 11/21  07:00:00,7.21250911787,2.11275639482,0.0467259110429,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.34479202038,0.891699595901,0.453092424482
 11/21  09:00:00,12.1595170064,2.11275639482,0.146664088357,0.0,4.9500482616,4.9500482616,0.476227602697,0.0230916160258,0.453135986672
 11/21  10:00:00,12.4486295722,2.11275639482,0.43577665422,0.0,4.9500482616,4.9500482616,0.453141537852,0.0,0.453141537852
 11/21  11:00:00,12.7262003764,2.11275639482,0.713347458375,0.0,4.9500482616,4.9500482616,0.453147402311,0.0,0.453147402311
 11/21  12:00:00,13.0719066572,2.11275639482,1.05905373914,0.0,4.9500482616,4.9500482616,0.453161061037,0.0,0.453161061037
 11/21  13:00:00,12.5612082508,2.11275639482,1.0983606952,0.0,4.9500482616,4.4000428992,0.45316792462,0.0,0.45316792462
 11/21  14:00:00,13.4840219223,2.11275639482,1.47116900425,0.0,4.9500482616,4.9500482616,0.453170833811,0.0,0.453170833811
 11/21  15:00:00,13.6205020185,2.11275639482,1.60764910044,0.0,4.9500482616,4.9500482616,0.453131950703,0.0,0.453131950703
 11/21  16:00:00,13.6902075858,2.11275639482,1.67735466775,0.0,4.9500482616,4.9500482616,0.453123873183,0.0,0.453123873183
 11/21  17:00:00,13.535451621,2.11275639482,1.52259870296,0.0,4.9500482616,4.9500482616,0.453141572092,0.0,0.453141572092
 11/21  18:00:00,10.0708712597,2.11275639482,0.53889457417,0.0,2.750026812,2.750026812,0.453122181085,0.0,0.453122181085
 11/21  19:00:00,8.41684746288,2.11275639482,0.151053531262,0.0,1.6500160872,2.2000214496,0.45310323187,0.0,0.45310323187
 11/21  20:00:00,8.30067974409,2.11275639482,0.0348858124623,0.0,1.6500160872,2.2000214496,0.453104096301,0.0,0.453104096301
 11/21  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/21  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453100549981,0.0,0.453100549981
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054969558,0.0,0.453054969558
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078621379,0.0,0.453078621379
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067503381,0.0,0.453067503381
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056351166,0.0,0.453056351166
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080127425,0.0,0.453080127425
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  07:00:00,7.21169299555,2.11275639482,0.045909788727,0.0,0.5500053624,2.2000214496,0.453082684184,0.0,0.453082684184
 11/22  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.24556658561,0.792462636807,0.453103948803
 11/22  09:00:00,12.0435958064,2.11275639482,0.030742888327,0.0,4.9500482616,4.9500482616,0.484228038855,0.0310909920936,0.453137046761
 11/22  10:00:00,12.331579395,2.11275639482,0.318726476989,0.0,4.9500482616,4.9500482616,0.453142760336,0.0,0.453142760336
 11/22  11:00:00,13.0594328995,2.11275639482,1.0465799815,0.0,4.9500482616,4.9500482616,0.453139265421,0.0,0.453139265421
 11/22  12:00:00,13.503060515,2.11275639482,1.49020759701,0.0,4.9500482616,4.9500482616,0.453146537436,0.0,0.453146537436
 11/22  13:00:00,12.9911527701,2.11275639482,1.5283052145,0.0,4.9500482616,4.4000428992,0.453173022281,0.0,0.453173022281
 11/22  14:00:00,14.057837945,2.11275639482,2.044985027,0.0,4.9500482616,4.9500482616,0.453150427029,0.0,0.453150427029
 11/22  15:00:00,14.2238849069,2.11275639482,2.21103198888,0.0,4.9500482616,4.9500482616,0.45313374037,0.0,0.45313374037
 11/22  16:00:00,14.1380855323,2.11275639482,2.12523261423,0.0,4.9500482616,4.9500482616,0.453133009167,0.0,0.453133009167
 11/22  17:00:00,13.9353766555,2.11275639482,1.9225237375,0.0,4.9500482616,4.9500482616,0.45315303875,0.0,0.45315303875
 11/22  18:00:00,10.5244690176,2.11275639482,0.992492332122,0.0,2.750026812,2.750026812,0.453116483593,0.0,0.453116483593
 11/22  19:00:00,8.80408201475,2.11275639482,0.538288083126,0.0,1.6500160872,2.2000214496,0.453092086816,0.0,0.453092086816
 11/22  20:00:00,8.66528176308,2.11275639482,0.399487831456,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/22  21:00:00,7.99131262658,2.11275639482,0.275524057358,0.0,1.1000107248,2.2000214496,0.453087459389,0.0,0.453087459389
 11/22  22:00:00,7.91078712272,2.11275639482,0.194998553498,0.0,1.1000107248,2.2000214496,0.45306593719,0.0,0.45306593719
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055417544,0.0,0.453055417544
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075693374,0.0,0.453075693374
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059835431,0.0,0.453059835431
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078279132,0.0,0.453078279132
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069838178,0.0,0.453069838178
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056192767,0.0,0.453056192767
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076051984,0.0,0.453076051984
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086769569,0.0,0.453086769569
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085940205,0.0,0.453085940205
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083747549,0.0,0.453083747549
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083079425,0.0,0.453083079425
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083751662,0.0,0.453083751662
 11/23  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085071728,0.0,0.453085071728
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067659009,0.0,0.453067659009
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088704444,0.0,0.453088704444
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081349737,0.0,0.453081349737
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306487323,0.0,0.45306487323
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054416457,0.0,0.453054416457
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078403545,0.0,0.453078403545
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067448961,0.0,0.453067448961
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,7.17078197928,2.11275639482,0.00499877245444,0.0,0.5500053624,2.2000214496,2.23480365892,1.78173343422,0.453070224696
 11/24  08:00:00,5.96279393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.34761190549,4.89449828279,0.453113622695
 11/24  09:00:00,12.0184402127,2.11275639482,0.00558729465374,0.0,4.9500482616,4.9500482616,0.605641936215,0.152499632031,0.453142304183
 11/24  10:00:00,12.0136624492,2.11275639482,0.000809531206688,0.0,4.9500482616,4.9500482616,0.453146188907,0.0,0.453146188907
 11/24  11:00:00,12.0726345587,2.11275639482,0.0597816406291,0.0,4.9500482616,4.9500482616,0.453140864427,0.0,0.453140864427
 11/24  12:00:00,12.2069501579,2.11275639482,0.194097239863,0.0,4.9500482616,4.9500482616,0.453153658598,0.0,0.453153658598
 11/24  13:00:00,11.7294157278,2.11275639482,0.266568172174,0.0,4.9500482616,4.4000428992,0.453165789106,0.0,0.453165789106
 11/24  14:00:00,12.5036427001,2.11275639482,0.490789782089,0.0,4.9500482616,4.9500482616,0.453144373759,0.0,0.453144373759
 11/24  15:00:00,12.7634682958,2.11275639482,0.750615377794,0.0,4.9500482616,4.9500482616,0.45312860775,0.0,0.45312860775
 11/24  16:00:00,12.8648230049,2.11275639482,0.851970086879,0.0,4.9500482616,4.9500482616,0.453137889096,0.0,0.453137889096
 11/24  17:00:00,12.8795697605,2.11275639482,0.866716842466,0.0,4.9500482616,4.9500482616,0.453149780798,0.0,0.453149780798
 11/24  18:00:00,9.70352086256,2.11275639482,0.171544177073,0.0,2.750026812,2.750026812,0.460677607693,0.00756333158142,0.453114276112
 11/24  19:00:00,8.28628904939,2.11275639482,0.0204951177687,0.0,1.6500160872,2.2000214496,0.453113965051,0.0,0.453113965051
 11/24  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/24  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.45308609648,0.0,0.45308609648
 11/24  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453064874684,0.0,0.453064874684
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054540723,0.0,0.453054540723
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078590637,0.0,0.453078590637
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067722543,0.0,0.453067722543
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056831261,0.0,0.453056831261
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088386926,0.0,0.453088386926
 11/25  07:00:00,7.19588883323,2.11275639482,0.030105626411,0.0,0.5500053624,2.2000214496,0.655524285504,0.202436261142,0.453088024362
 11/25  08:00:00,5.24864538558,2.11275639482,0.00202884541918,0.0,0.5500053624,2.2000214496,1.67750312494,1.65750312494,0.02
 11/25  09:00:00,6.51660026968,2.11275639482,0.00380097565828,0.0,1.6500160872,2.750026812,0.593720796535,0.140626591869,0.453094204667
 11/25  10:00:00,6.52033344315,2.11275639482,0.0075341491261,0.0,1.6500160872,2.750026812,0.453115191288,0.0,0.453115191288
 11/25  11:00:00,6.63935476679,2.11275639482,0.126555472767,0.0,1.6500160872,2.750026812,0.45311299904,0.0,0.45311299904
 11/25  12:00:00,6.76815530742,2.11275639482,0.255356013392,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/25  13:00:00,5.16955534834,2.11275639482,0.306772141518,0.0,0.8250080436,1.9250187684,0.453115686504,0.0,0.453115686504
 11/25  14:00:00,5.21088167868,2.11275639482,0.348098471852,0.0,0.8250080436,1.9250187684,0.453071079377,0.0,0.453071079377
 11/25  15:00:00,5.2158355869,2.11275639482,0.353052380075,0.0,0.8250080436,1.9250187684,0.453073909218,0.0,0.453073909218
 11/25  16:00:00,5.24368161796,2.11275639482,0.380898411135,0.0,0.8250080436,1.9250187684,0.453091279774,0.0,0.453091279774
 11/25  17:00:00,5.13008350604,2.11275639482,0.26730029922,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/25  18:00:00,6.05461055215,2.11275639482,0.097668722263,0.0,0.2750026812,1.6500160872,0.453094065951,0.0,0.453094065951
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078663998,0.0,0.453078663998
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077501574,0.0,0.453077501574
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084666712,0.0,0.453084666712
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070270355,0.0,0.453070270355
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055321548,0.0,0.453055321548
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307402643,0.0,0.45307402643
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305836865,0.0,0.45305836865
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087908958,0.0,0.453087908958
 11/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071182088,0.0,0.453071182088
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074045898,0.0,0.453074045898
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308319926,0.0,0.45308319926
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086117879,0.0,0.453086117879
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306835797,0.0,0.45306835797
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064801554,0.0,0.453064801554
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083241437,0.0,0.453083241437
 11/26  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066137299,0.0,0.453066137299
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084769939,0.0,0.453084769939
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074718073,0.0,0.453074718073
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063208164,0.0,0.453063208164
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084409255,0.0,0.453084409255
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307374609,0.0,0.45307374609
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063037346,0.0,0.453063037346
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308993167,0.0,0.45308993167
 11/27  07:00:00,7.22490099893,2.11275639482,0.0591177921019,0.0,0.5500053624,2.2000214496,0.453056373846,0.0,0.453056373846
 11/27  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.01325397947,0.560148259521,0.453105719954
 11/27  09:00:00,12.0685291279,2.11275639482,0.0556762098582,0.0,4.9500482616,4.9500482616,0.453129325749,0.0,0.453129325749
 11/27  10:00:00,12.0349040161,2.11275639482,0.0220510980622,0.0,4.9500482616,4.9500482616,0.453095976532,0.0,0.453095976532
 11/27  11:00:00,12.1047974572,2.11275639482,0.0919445391899,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/27  12:00:00,12.2689433361,2.11275639482,0.256090418082,0.0,4.9500482616,4.9500482616,0.886307254425,0.0,0.886307254425
 11/27  13:00:00,11.6480557919,2.11275639482,0.185208236325,0.0,4.9500482616,4.4000428992,0.453120744243,0.0,0.453120744243
 11/27  14:00:00,12.405026365,2.11275639482,0.392173447018,0.0,4.9500482616,4.9500482616,0.453167170669,0.0,0.453167170669
 11/27  15:00:00,12.3930389377,2.11275639482,0.3801860197,0.0,4.9500482616,4.9500482616,0.453125191341,0.0,0.453125191341
 11/27  16:00:00,12.4066470142,2.11275639482,0.393794096157,0.0,4.9500482616,4.9500482616,0.453114492683,0.0,0.453114492683
 11/27  17:00:00,12.3423755786,2.11275639482,0.329522660585,0.0,4.9500482616,4.9500482616,0.453131152745,0.0,0.453131152745
 11/27  18:00:00,9.53197668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.480274714672,0.0271489173446,0.453125797327
 11/27  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.0613561789627,0.0413561789627,0.02
 11/27  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.453094565363,0.0,0.453094565363
 11/27  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453094344314,0.0,0.453094344314
 11/27  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453068424772,0.0,0.453068424772
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056739158,0.0,0.453056739158
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081067989,0.0,0.453081067989
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307046047,0.0,0.45307046047
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059829528,0.0,0.453059829528
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093453582,0.0,0.453093453582
 11/28  07:00:00,7.17854606056,2.11275639482,0.0127628537391,0.0,0.5500053624,2.2000214496,1.6059322457,1.15287555376,0.45305669194
 11/28  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.84328952818,5.82328952818,0.02
 11/28  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.15556300749,0.702421774454,0.453141233038
 11/28  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.846541878567,0.393410693732,0.453131184835
 11/28  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.811577664817,0.358451619761,0.453126045055
 11/28  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.691944471724,0.238794200853,0.453150270871
 11/28  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.91194992198,0.458798413906,0.453151508075
 11/28  14:00:00,12.0147326676,2.11275639482,0.00187974954317,0.0,4.9500482616,4.9500482616,0.886296162286,0.0,0.886296162286
 11/28  15:00:00,12.0163465367,2.11275639482,0.00349361871401,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/28  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453137841421,0.0,0.453137841421
 11/28  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453141379701,0.0,0.453141379701
 11/28  18:00:00,9.53399330281,2.11275639482,0.00201661732318,0.0,2.750026812,2.750026812,1.11240095327,0.659267007019,0.453133946248
 11/28  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.57900957017,2.12590284774,0.453106722437
 11/28  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.9470068591,3.4939157127,0.453091146406
 11/28  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.177310372,4.72423567907,0.453074692929
 11/28  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.30460856929,5.28460856929,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089496531,0.0,0.453089496531
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059581679,0.0,0.453059581679
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084009786,0.0,0.453084009786
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073493383,0.0,0.453073493383
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062952174,0.0,0.453062952174
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064929793,0.0,0.453064929793
 11/29  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,7.2024709544,7.1824709544,0.02
 11/29  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,11.2920382829,10.8389446141,0.453093668806
 11/29  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.36010836003,2.90697691752,0.453131442513
 11/29  10:00:00,12.0133207846,2.11275639482,0.000467866598493,0.0,4.9500482616,4.9500482616,1.22472865146,0.771584964975,0.453143686486
 11/29  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.616066668276,0.16291808655,0.453148581726
 11/29  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453147885477,0.0,0.453147885477
 11/29  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.465720000942,0.0126053254454,0.453114675497
 11/29  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453167333541,0.0,0.453167333541
 11/29  15:00:00,12.0983289164,2.11275639482,0.0854759983733,0.0,4.9500482616,4.9500482616,0.453138704464,0.0,0.453138704464
 11/29  16:00:00,12.1187511616,2.11275639482,0.105898243573,0.0,4.9500482616,4.9500482616,0.453113978466,0.0,0.453113978466
 11/29  17:00:00,12.0733390935,2.11275639482,0.0604861754332,0.0,4.9500482616,4.9500482616,0.453144319964,0.0,0.453144319964
 11/29  18:00:00,9.53274505844,2.11275639482,0.000768372954832,0.0,2.750026812,2.750026812,0.552086780625,0.0989618762871,0.453124904338
 11/29  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.891130172561,0.438033926275,0.453096246285
 11/29  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.12119454831,0.668099688474,0.453094859839
 11/29  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.21357564138,1.19357564138,0.02
 11/29  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.38655387094,1.93346696402,0.45308690692
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079276648,0.0,0.453079276648
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068775969,0.0,0.453068775969
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058310612,0.0,0.453058310612
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082836829,0.0,0.453082836829
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307240013,0.0,0.45307240013
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  07:00:00,7.1662795546,2.11275639482,0.000496347772591,0.0,0.5500053624,2.2000214496,4.44365191266,3.99057493954,0.453076973124
 11/30  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.6768347919,6.22372767332,0.453107118575
 11/30  09:00:00,12.017040695,2.11275639482,0.00418777699203,0.0,4.9500482616,4.9500482616,1.00890953198,0.555769208635,0.453140323343
 11/30  10:00:00,12.0147340805,2.11275639482,0.00188116250315,0.0,4.9500482616,4.9500482616,0.453145110157,0.0,0.453145110157
 11/30  11:00:00,12.1212569778,2.11275639482,0.108404059809,0.0,4.9500482616,4.9500482616,0.453148648951,0.0,0.453148648951
 11/30  12:00:00,12.2954379823,2.11275639482,0.282585064318,0.0,4.9500482616,4.9500482616,0.453151527532,0.0,0.453151527532
 11/30  13:00:00,11.8064431263,2.11275639482,0.343595570703,0.0,4.9500482616,4.4000428992,0.453151996919,0.0,0.453151996919
 11/30  14:00:00,12.6027923558,2.11275639482,0.58993943778,0.0,4.9500482616,4.9500482616,0.453133999348,0.0,0.453133999348
 11/30  15:00:00,12.7744700148,2.11275639482,0.761617096802,0.0,4.9500482616,4.9500482616,0.453120817234,0.0,0.453120817234
 11/30  16:00:00,12.8332378895,2.11275639482,0.820384971489,0.0,4.9500482616,4.9500482616,0.453132695204,0.0,0.453132695204
 11/30  17:00:00,12.741976703,2.11275639482,0.72912378493,0.0,4.9500482616,4.9500482616,0.453147750925,0.0,0.453147750925
 11/30  18:00:00,9.6322310268,2.11275639482,0.100254341306,0.0,2.750026812,2.750026812,0.46371100927,0.0105967794055,0.453114229865
 11/30  19:00:00,8.2678153817,2.11275639482,0.00202145007581,0.0,1.6500160872,2.2000214496,0.473152315422,0.0200365491699,0.453115766252
 11/30  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/30  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453089051979,0.0,0.453089051979
 11/30  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453068835768,0.0,0.453068835768
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059004251,0.0,0.453059004251
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308358601,0.0,0.45308358601
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307323335,0.0,0.45307323335
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062856998,0.0,0.453062856998
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058054457,0.0,0.453058054457
 12/01  07:00:00,7.19564581831,2.11275639482,0.0298626114883,0.0,0.5500053624,2.2000214496,0.690558310999,0.237498994188,0.453059316811
 12/01  08:00:00,6.34662726496,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.64504481811,1.62504481811,0.02
 12/01  09:00:00,12.0423464064,2.11275639482,0.0294934883669,0.0,4.9500482616,4.9500482616,0.483075562097,0.0299413103209,0.453134251776
 12/01  10:00:00,12.3045907601,2.11275639482,0.291737842114,0.0,4.9500482616,4.9500482616,0.453146831238,0.0,0.453146831238
 12/01  11:00:00,12.6658816341,2.11275639482,0.653028716085,0.0,4.9500482616,4.9500482616,0.453142945721,0.0,0.453142945721
 12/01  12:00:00,12.9463161755,2.11275639482,0.933463257516,0.0,4.9500482616,4.9500482616,0.453154817359,0.0,0.453154817359
 12/01  13:00:00,12.4309975365,2.11275639482,0.96814998084,0.0,4.9500482616,4.4000428992,0.886336766065,0.0,0.886336766065
 12/01  14:00:00,13.3915475803,2.11275639482,1.37869466225,0.0,4.9500482616,4.9500482616,0.453173184063,0.0,0.453173184063
 12/01  15:00:00,13.6424731817,2.11275639482,1.62962026369,0.0,4.9500482616,4.9500482616,0.453137040159,0.0,0.453137040159
 12/01  16:00:00,13.7496511957,2.11275639482,1.73679827768,0.0,4.9500482616,4.9500482616,0.453130553151,0.0,0.453130553151
 12/01  17:00:00,13.5826081628,2.11275639482,1.56975524476,0.0,4.9500482616,4.9500482616,0.453156899039,0.0,0.453156899039
 12/01  18:00:00,9.98669097653,2.11275639482,0.454714291039,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 12/01  19:00:00,8.36327805683,2.11275639482,0.0974841252032,0.0,1.6500160872,2.2000214496,0.45312049902,0.0,0.45312049902
 12/01  20:00:00,8.32802682523,2.11275639482,0.0622328936106,0.0,1.6500160872,2.2000214496,0.453105163883,0.0,0.453105163883
 12/01  21:00:00,7.72786816106,2.11275639482,0.0120795918343,0.0,1.1000107248,2.2000214496,0.453087720187,0.0,0.453087720187
 12/01  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.453057402141,0.0,0.453057402141
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307951689,0.0,0.45307951689
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069232599,0.0,0.453069232599
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305893049,0.0,0.45305893049
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083635783,0.0,0.453083635783
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084431901,0.0,0.453084431901
 12/02  07:00:00,7.23176201022,2.11275639482,0.0659788034007,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/02  08:00:00,5.24661654016,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,1.15113226776,0.698039736602,0.453092531161
 12/02  09:00:00,6.52055325468,2.11275639482,0.00775396066037,0.0,1.6500160872,2.750026812,0.453108301471,0.0,0.453108301471
 12/02  10:00:00,6.61850968829,2.11275639482,0.105710394262,0.0,1.6500160872,2.750026812,0.453112260149,0.0,0.453112260149
 12/02  11:00:00,6.76528132694,2.11275639482,0.252482032914,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 12/02  12:00:00,6.88004253721,2.11275639482,0.367243243186,0.0,1.6500160872,2.750026812,0.453118993297,0.0,0.453118993297
 12/02  13:00:00,5.25942274153,2.11275639482,0.396639534706,0.0,0.8250080436,1.9250187684,0.453116991258,0.0,0.453116991258
 12/02  14:00:00,5.30921329192,2.11275639482,0.446430085093,0.0,0.8250080436,1.9250187684,0.453089650636,0.0,0.453089650636
 12/02  15:00:00,5.38348406652,2.11275639482,0.520700859699,0.0,0.8250080436,1.9250187684,0.453090926111,0.0,0.453090926111
 12/02  16:00:00,5.43126208063,2.11275639482,0.568478873803,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  17:00:00,5.32220353184,2.11275639482,0.459420325017,0.0,0.8250080436,1.9250187684,0.453095112872,0.0,0.453095112872
 12/02  18:00:00,6.13953628884,2.11275639482,0.18259445895,0.0,0.2750026812,1.6500160872,0.453090616598,0.0,0.453090616598
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088709976,0.0,0.453088709976
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089924107,0.0,0.453089924107
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057836628,0.0,0.453057836628
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080487966,0.0,0.453080487966
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064950897,0.0,0.453064950897
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084112348,0.0,0.453084112348
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068956507,0.0,0.453068956507
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066445952,0.0,0.453066445952
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082995955,0.0,0.453082995955
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086608295,0.0,0.453086608295
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071119144,0.0,0.453071119144
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308440044,0.0,0.45308440044
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088509488,0.0,0.453088509488
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078385727,0.0,0.453078385727
 12/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081660479,0.0,0.453081660479
 12/03  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082190021,0.0,0.453082190021
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066999942,0.0,0.453066999942
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078795235,0.0,0.453078795235
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080972066,0.0,0.453080972066
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068973787,0.0,0.453068973787
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058835818,0.0,0.453058835818
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083722558,0.0,0.453083722558
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079339537,0.0,0.453079339537
 12/04  07:00:00,7.22269622417,2.11275639482,0.0569130173517,0.0,0.5500053624,2.2000214496,0.45308225987,0.0,0.45308225987
 12/04  08:00:00,6.34899502389,2.11275639482,0.0023677589339,0.0,1.6500160872,2.2000214496,0.0521944063098,0.0321944063098,0.02
 12/04  09:00:00,12.2194665678,2.11275639482,0.206613649732,0.0,4.9500482616,4.9500482616,0.474964747414,0.0218540405432,0.45311070687
 12/04  10:00:00,12.6969904688,2.11275639482,0.684137550752,0.0,4.9500482616,4.9500482616,0.453143011517,0.0,0.453143011517
 12/04  11:00:00,13.0815850537,2.11275639482,1.06873213567,0.0,4.9500482616,4.9500482616,0.453140730952,0.0,0.453140730952
 12/04  12:00:00,13.52462821,2.11275639482,1.51177529196,0.0,4.9500482616,4.9500482616,0.45316125965,0.0,0.45316125965
 12/04  13:00:00,13.1855475215,2.11275639482,1.72269996588,0.0,4.9500482616,4.4000428992,0.886350759516,0.0,0.886350759516
 12/04  14:00:00,14.2772618355,2.11275639482,2.26440891746,0.0,4.9500482616,4.9500482616,0.453174576201,0.0,0.453174576201
 12/04  15:00:00,14.4120836231,2.11275639482,2.39923070507,0.0,4.9500482616,4.9500482616,0.453115960795,0.0,0.453115960795
 12/04  16:00:00,14.4433698377,2.11275639482,2.43051691967,0.0,4.9500482616,4.9500482616,0.453120888902,0.0,0.453120888902
 12/04  17:00:00,14.3285073114,2.11275639482,2.31565439338,0.0,4.9500482616,4.9500482616,0.453153728978,0.0,0.453153728978
 12/04  18:00:00,10.6500928064,2.11275639482,1.1181161209,0.0,2.750026812,2.750026812,0.453127236825,0.0,0.453127236825
 12/04  19:00:00,8.86806723648,2.11275639482,0.602273304855,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/04  20:00:00,8.64472768639,2.11275639482,0.378933754768,0.0,1.6500160872,2.2000214496,0.453102586232,0.0,0.453102586232
 12/04  21:00:00,7.93801800843,2.11275639482,0.222229439212,0.0,1.1000107248,2.2000214496,0.45308280536,0.0,0.45308280536
 12/04  22:00:00,7.88744720764,2.11275639482,0.171658638416,0.0,1.1000107248,2.2000214496,0.453058020599,0.0,0.453058020599
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082009037,0.0,0.453082009037
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307196176,0.0,0.45307196176
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061910471,0.0,0.453061910471
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086855659,0.0,0.453086855659
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086315072,0.0,0.453086315072
 12/05  07:00:00,7.25983890627,2.11275639482,0.0940556994442,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  08:00:00,6.41605811493,2.11275639482,0.069430849971,0.0,1.6500160872,2.2000214496,0.624924643995,0.171827107296,0.453097536699
 12/05  09:00:00,13.6198960092,2.11275639482,1.60704309115,0.0,4.9500482616,4.9500482616,0.453128251255,0.0,0.453128251255
 12/05  10:00:00,14.0066976766,2.11275639482,1.9938447586,0.0,4.9500482616,4.9500482616,0.453101511561,0.0,0.453101511561
 12/05  11:00:00,14.3061023999,2.11275639482,2.29324948189,0.0,4.9500482616,4.9500482616,0.453143327051,0.0,0.453143327051
 12/05  12:00:00,14.35874646,2.11275639482,2.34589354193,0.0,4.9500482616,4.9500482616,0.453113738048,0.0,0.453113738048
 12/05  13:00:00,13.5660954205,2.11275639482,2.1032478649,0.0,4.9500482616,4.4000428992,0.453161206404,0.0,0.453161206404
 12/05  14:00:00,14.5483882135,2.11275639482,2.53553529548,0.0,4.9500482616,4.9500482616,0.886296006035,0.0,0.886296006035
 12/05  15:00:00,14.5791614996,2.11275639482,2.56630858156,0.0,4.9500482616,4.9500482616,0.453103669168,0.0,0.453103669168
 12/05  16:00:00,14.5832894682,2.11275639482,2.5704365502,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/05  17:00:00,14.5290445145,2.11275639482,2.51619159651,0.0,4.9500482616,4.9500482616,0.886278849366,0.0,0.886278849366
 12/05  18:00:00,10.9940521974,2.11275639482,1.46207551187,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 12/05  19:00:00,9.25009038874,2.11275639482,0.98429645712,0.0,1.6500160872,2.2000214496,0.453089182259,0.0,0.453089182259
 12/05  20:00:00,9.07339734021,2.11275639482,0.80760340859,0.0,1.6500160872,2.2000214496,0.453098192741,0.0,0.453098192741
 12/05  21:00:00,8.34042717602,2.11275639482,0.624638606798,0.0,1.1000107248,2.2000214496,0.4531053031,0.0,0.4531053031
 12/05  22:00:00,8.18756356747,2.11275639482,0.471774998251,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067521079,0.0,0.453067521079
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055844589,0.0,0.453055844589
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080929047,0.0,0.453080929047
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070969158,0.0,0.453070969158
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060989132,0.0,0.453060989132
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062118612,0.0,0.453062118612
 12/06  07:00:00,7.26378302622,2.11275639482,0.0979998193943,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  08:00:00,6.37901378904,2.11275639482,0.0323865240819,0.0,1.6500160872,2.2000214496,0.515935320947,0.0628504166648,0.453084904282
 12/06  09:00:00,13.4133823846,2.11275639482,1.40052946654,0.0,4.9500482616,4.9500482616,0.453101801386,0.0,0.453101801386
 12/06  10:00:00,13.7160137856,2.11275639482,1.70316086753,0.0,4.9500482616,4.9500482616,0.453095310758,0.0,0.453095310758
 12/06  11:00:00,14.1692423039,2.11275639482,2.15638938592,0.0,4.9500482616,4.9500482616,0.45315246429,0.0,0.45315246429
 12/06  12:00:00,13.9738836932,2.11275639482,1.96103077522,0.0,4.9500482616,4.9500482616,0.453146189413,0.0,0.453146189413
