Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/06  13:00:00,13.1347878814,2.11275639482,1.6719403258,0.0,4.9500482616,4.4000428992,0.453169622152,0.0,0.453169622152
 12/06  14:00:00,14.2224992777,2.11275639482,2.20964635967,0.0,4.9500482616,4.9500482616,0.453159750908,0.0,0.453159750908
 12/06  15:00:00,14.3251665673,2.11275639482,2.31231364928,0.0,4.9500482616,4.9500482616,0.45312664277,0.0,0.45312664277
 12/06  16:00:00,14.2623540784,2.11275639482,2.24950116042,0.0,4.9500482616,4.9500482616,0.453124429923,0.0,0.453124429923
 12/06  17:00:00,14.1504797004,2.11275639482,2.13762678234,0.0,4.9500482616,4.9500482616,0.453149588443,0.0,0.453149588443
 12/06  18:00:00,10.5833787994,2.11275639482,1.05140211395,0.0,2.750026812,2.750026812,0.453122025546,0.0,0.453122025546
 12/06  19:00:00,8.71127060901,2.11275639482,0.445476677385,0.0,1.6500160872,2.2000214496,0.45310653422,0.0,0.45310653422
 12/06  20:00:00,8.4522081231,2.11275639482,0.186414191482,0.0,1.6500160872,2.2000214496,0.453105124716,0.0,0.453105124716
 12/06  21:00:00,7.76532891836,2.11275639482,0.0495403491347,0.0,1.1000107248,2.2000214496,0.453091550901,0.0,0.453091550901
 12/06  22:00:00,7.71816176504,2.11275639482,0.00237319581826,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080864242,0.0,0.453080864242
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070844488,0.0,0.453070844488
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530609557,0.0,0.4530609557
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086089543,0.0,0.453086089543
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076219724,0.0,0.453076219724
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  07:00:00,7.20583437216,2.11275639482,0.0400511653375,0.0,0.5500053624,2.2000214496,0.492632180935,0.0395380045999,0.453094176335
 12/07  08:00:00,6.73556314018,2.11275639482,0.00510254188606,0.0,1.6500160872,2.2000214496,1.61447768626,1.16138032717,0.453097359085
 12/07  09:00:00,12.0426011755,2.11275639482,0.0297482574537,0.0,4.9500482616,4.9500482616,0.453128072111,0.0,0.453128072111
 12/07  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453095293923,0.0,0.453095293923
 12/07  11:00:00,12.0133401121,2.11275639482,0.000487194084888,0.0,4.9500482616,4.9500482616,0.453134078298,0.0,0.453134078298
 12/07  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453159239958,0.0,0.453159239958
 12/07  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.473769163471,0.020587748085,0.453181415386
 12/07  14:00:00,12.0166263647,2.11275639482,0.00377344667442,0.0,4.9500482616,4.9500482616,0.453169620473,0.0,0.453169620473
 12/07  15:00:00,12.0155320617,2.11275639482,0.00267914363389,0.0,4.9500482616,4.9500482616,0.453117925095,0.0,0.453117925095
 12/07  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453096229978,0.0,0.453096229978
 12/07  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453156698269,0.0,0.453156698269
 12/07  18:00:00,9.53197668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.700094568377,0.246967583327,0.45312698505
 12/07  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.582985385059,0.129871998839,0.45311338622
 12/07  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.548737223905,0.0956637520935,0.453073471811
 12/07  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.806819888956,0.786819888956,0.02
 12/07  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.8093758112,1.35630057487,0.453075236328
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066257556,0.0,0.453066257556
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056345075,0.0,0.453056345075
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081610673,0.0,0.453081610673
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071806414,0.0,0.453071806414
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061982358,0.0,0.453061982358
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  07:00:00,7.17395924081,2.11275639482,0.00817603398873,0.0,0.5500053624,2.2000214496,3.39721932188,2.94415277924,0.453066542638
 12/08  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.09163601553,5.638523899,0.453112116536
 12/08  09:00:00,12.0145984212,2.11275639482,0.00174550321932,0.0,4.9500482616,4.9500482616,0.960580328607,0.507439128897,0.45314119971
 12/08  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.482617786357,0.0294778525325,0.453139933825
 12/08  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453140923193,0.0,0.453140923193
 12/08  12:00:00,12.024316318,2.11275639482,0.0114633999425,0.0,4.9500482616,4.9500482616,0.453154556579,0.0,0.453154556579
 12/08  13:00:00,11.5139388598,2.11275639482,0.0510913041715,0.0,4.9500482616,4.4000428992,0.453166999627,0.0,0.453166999627
 12/08  14:00:00,12.142859027,2.11275639482,0.130006108956,0.0,4.9500482616,4.9500482616,0.453120705179,0.0,0.453120705179
 12/08  15:00:00,12.1537929281,2.11275639482,0.140940010039,0.0,4.9500482616,4.9500482616,0.45312183521,0.0,0.45312183521
 12/08  16:00:00,12.1333950556,2.11275639482,0.12054213755,0.0,4.9500482616,4.9500482616,0.453138509187,0.0,0.453138509187
 12/08  17:00:00,12.0767747667,2.11275639482,0.0639218487049,0.0,4.9500482616,4.9500482616,0.45315085274,0.0,0.45315085274
 12/08  18:00:00,9.53284804084,2.11275639482,0.000871355348562,0.0,2.750026812,2.750026812,0.538176040026,0.0850574957307,0.453118544296
 12/08  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.820150795552,0.367036553152,0.4531142424
 12/08  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.34129270965,0.888201081303,0.453091628347
 12/08  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.65369003876,1.63369003876,0.02
 12/08  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.12255746915,2.66949381055,0.453063658601
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057023113,0.0,0.453057023113
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082310466,0.0,0.453082310466
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307258382,0.0,0.45307258382
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062837043,0.0,0.453062837043
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090921384,0.0,0.453090921384
 12/09  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,5.90969954289,5.45664083684,0.453058706054
 12/09  08:00:00,5.63044987349,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,9.69234374866,9.23924632218,0.453097426488
 12/09  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,5.26452638736,5.24452638736,0.02
 12/09  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.29671790858,2.84360573842,0.453112170164
 12/09  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.16639946008,2.71332860049,0.453070859587
 12/09  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.06881960507,2.61571441663,0.453105188446
 12/09  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,4.05844207945,3.60535868016,0.453083399292
 12/09  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.65818805598,3.63818805598,0.02
 12/09  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.94894242861,3.49584861051,0.453093818102
 12/09  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.72671916776,3.27363164899,0.453087518766
 12/09  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.92771006969,3.47462684612,0.45308322357
 12/09  18:00:00,5.95694182989,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,4.36410508349,4.34410508349,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077423118,0.0,0.453077423118
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077838451,0.0,0.453077838451
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083513998,0.0,0.453083513998
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076866949,0.0,0.453076866949
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064571082,0.0,0.453064571082
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084201562,0.0,0.453084201562
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306947752,0.0,0.45306947752
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057426677,0.0,0.453057426677
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084532677,0.0,0.453084532677
 12/10  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069808233,0.0,0.453069808233
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305503255,0.0,0.45305503255
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079970059,0.0,0.453079970059
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075454757,0.0,0.453075454757
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081186353,0.0,0.453081186353
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067891504,0.0,0.453067891504
 12/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053109764,0.0,0.453053109764
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072837432,0.0,0.453072837432
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058071511,0.0,0.453058071511
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055185636,0.0,0.453055185636
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073314605,0.0,0.453073314605
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064083454,0.0,0.453064083454
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054473211,0.0,0.453054473211
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079999082,0.0,0.453079999082
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083503867,0.0,0.453083503867
 12/11  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,15.5807669453,15.5607669453,0.02
 12/11  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,14.8375806933,14.3845107897,0.453069903572
 12/11  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,7.19695615384,6.7438132352,0.453142918635
 12/11  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.92176911171,4.46862901942,0.453140092289
 12/11  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.88590041355,3.43275907806,0.453141335486
 12/11  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.22251628511,2.76940928072,0.453107004386
 12/11  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,3.77035384691,3.31718971492,0.453164131991
 12/11  14:00:00,12.0155331017,2.11275639482,0.00268018368958,0.0,4.9500482616,4.9500482616,2.44708302229,1.99392640817,0.453156614115
 12/11  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.28697765609,1.83385074333,0.453126912762
 12/11  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.5862108047,2.1331119361,0.453098868605
 12/11  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.45048162327,1.99732826905,0.453153354213
 12/11  18:00:00,9.53197668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,5.86699549139,5.41387527357,0.453120217824
 12/11  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.75744395463,7.30436182235,0.453082132282
 12/11  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,8.10990003508,7.65680882422,0.453091210863
 12/11  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,8.55312100386,8.10002005157,0.453100952292
 12/11  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,8.34507908191,8.32507908191,0.02
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074418911,0.0,0.453074418911
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080848799,0.0,0.453080848799
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071353555,0.0,0.453071353555
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061826918,0.0,0.453061826918
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087374146,0.0,0.453087374146
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,11.1023974848,10.6493031744,0.45309431043
 12/12  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.6190260472,12.1659389986,0.453087048574
 12/12  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,6.14829150553,5.69517659949,0.453114906035
 12/12  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.81314530977,3.36000348033,0.453141829436
 12/12  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.94068333086,2.48753963214,0.453143698713
 12/12  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.98918903376,1.53604582076,0.453143213005
 12/12  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.37441825284,0.921237978934,0.453180273908
 12/12  14:00:00,12.0177363157,2.11275639482,0.00488339771155,0.0,4.9500482616,4.9500482616,0.453130481842,0.0,0.453130481842
 12/12  15:00:00,12.0162109384,2.11275639482,0.0033580204139,0.0,4.9500482616,4.9500482616,0.453126430383,0.0,0.453126430383
 12/12  16:00:00,12.0141628878,2.11275639482,0.00130996982105,0.0,4.9500482616,4.9500482616,0.453126562236,0.0,0.453126562236
 12/12  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45316031924,0.0,0.45316031924
 12/12  18:00:00,9.53345274568,2.11275639482,0.00147606018589,0.0,2.750026812,2.750026812,1.07171208379,0.618579646854,0.453132436936
 12/12  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.15200962789,2.69890488836,0.453104739533
 12/12  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.40117182929,3.94808195625,0.453089873039
 12/12  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.53473934541,5.08166154709,0.453077798316
 12/12  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.22010936005,6.20010936005,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067971848,0.0,0.453067971848
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305832751,0.0,0.45305832751
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083996631,0.0,0.453083996631
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074566983,0.0,0.453074566983
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065117946,0.0,0.453065117946
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.3808981844,9.92781480335,0.453083381069
 12/13  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,12.9539845453,12.5008743212,0.453110224123
 12/13  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.23496342548,3.78182847875,0.453134946722
 12/13  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.60330272357,1.15015417251,0.453148551057
 12/13  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.810345482653,0.357194270381,0.453151212272
 12/13  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.466552824387,0.0133995050249,0.453153319362
 12/13  13:00:00,11.4820054545,2.11275639482,0.0191578988492,0.0,4.9500482616,4.4000428992,0.453186708395,0.0,0.453186708395
 12/13  14:00:00,12.1559439307,2.11275639482,0.14309101269,0.0,4.9500482616,4.9500482616,0.453177537073,0.0,0.453177537073
 12/13  15:00:00,12.2005337981,2.11275639482,0.187680880045,0.0,4.9500482616,4.9500482616,0.453126591603,0.0,0.453126591603
 12/13  16:00:00,12.1954645584,2.11275639482,0.182611640336,0.0,4.9500482616,4.9500482616,0.453134800998,0.0,0.453134800998
 12/13  17:00:00,12.1392522645,2.11275639482,0.126399346464,0.0,4.9500482616,4.9500482616,0.453151339136,0.0,0.453151339136
 12/13  18:00:00,9.53411846437,2.11275639482,0.0021417788764,0.0,2.750026812,2.750026812,0.501291774999,0.0481705086321,0.453121266367
 12/13  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.657296616777,0.204187569888,0.453109046889
 12/13  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.9316837597,0.478591103519,0.453092656181
 12/13  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.10612862576,1.08612862576,0.02
 12/13  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.45731252848,2.00421361148,0.453098917002
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085529429,0.0,0.453085529429
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076077342,0.0,0.453076077342
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066709911,0.0,0.453066709911
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057319861,0.0,0.453057319861
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083064904,0.0,0.453083064904
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,5.0394309048,4.58634250252,0.453088402284
 12/14  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,9.21877852052,8.76568687213,0.453091648384
 12/14  09:00:00,12.0138993105,2.11275639482,0.00104639246094,0.0,4.9500482616,4.9500482616,1.80916199565,1.35601942691,0.453142568738
 12/14  10:00:00,12.0146382891,2.11275639482,0.00178537108526,0.0,4.9500482616,4.9500482616,0.572389564018,0.119246756585,0.453142807433
 12/14  11:00:00,12.0372566518,2.11275639482,0.0244037337292,0.0,4.9500482616,4.9500482616,0.453145995104,0.0,0.453145995104
 12/14  12:00:00,12.164794742,2.11275639482,0.151941823939,0.0,4.9500482616,4.9500482616,0.453168706286,0.0,0.453168706286
 12/14  13:00:00,11.6543520286,2.11275639482,0.191504473007,0.0,4.9500482616,4.4000428992,0.453170499398,0.0,0.453170499398
 12/14  14:00:00,12.3128496208,2.11275639482,0.299996702801,0.0,4.9500482616,4.9500482616,0.453161021493,0.0,0.453161021493
 12/14  15:00:00,12.323095192,2.11275639482,0.310242273962,0.0,4.9500482616,4.9500482616,0.453111868434,0.0,0.453111868434
 12/14  16:00:00,12.3780061804,2.11275639482,0.365153262389,0.0,4.9500482616,4.9500482616,0.453120289103,0.0,0.453120289103
 12/14  17:00:00,12.343331938,2.11275639482,0.330479020023,0.0,4.9500482616,4.9500482616,0.453157860784,0.0,0.453157860784
 12/14  18:00:00,9.53940184059,2.11275639482,0.00742515510521,0.0,2.750026812,2.750026812,0.491708238427,0.0385931569231,0.453115081504
 12/14  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.49822700082,0.0451078915022,0.453119109318
 12/14  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.888348609003,0.435247938099,0.453100670904
 12/14  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.05146781449,1.03146781449,0.02
 12/14  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.7291182049,1.27603653301,0.453081671896
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307310658,0.0,0.45307310658
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063721808,0.0,0.453063721808
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054405812,0.0,0.453054405812
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308025406,0.0,0.45308025406
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070957028,0.0,0.453070957028
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  07:00:00,7.16814445516,2.11275639482,0.00236124833642,0.0,0.5500053624,2.2000214496,3.81485971149,3.36178335706,0.453076354431
 12/15  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.94161616314,7.48853660165,0.453079561487
 12/15  09:00:00,12.0149992073,2.11275639482,0.00214628928365,0.0,4.9500482616,4.9500482616,1.33778593147,0.884644390892,0.453141540576
 12/15  10:00:00,12.0142246107,2.11275639482,0.00137169264046,0.0,4.9500482616,4.9500482616,0.523121159856,0.0699786294363,0.453142530419
 12/15  11:00:00,12.0483303738,2.11275639482,0.0354774557519,0.0,4.9500482616,4.9500482616,0.453152070581,0.0,0.453152070581
 12/15  12:00:00,12.1526714353,2.11275639482,0.139818517321,0.0,4.9500482616,4.9500482616,0.453157529731,0.0,0.453157529731
 12/15  13:00:00,11.6589781575,2.11275639482,0.196130601878,0.0,4.9500482616,4.4000428992,0.453183500726,0.0,0.453183500726
 12/15  14:00:00,12.3271626512,2.11275639482,0.314309733215,0.0,4.9500482616,4.9500482616,0.45315211913,0.0,0.45315211913
 12/15  15:00:00,12.373347012,2.11275639482,0.360494094016,0.0,4.9500482616,4.9500482616,0.453102390668,0.0,0.453102390668
 12/15  16:00:00,12.4437131255,2.11275639482,0.430860207526,0.0,4.9500482616,4.9500482616,0.453138019031,0.0,0.453138019031
 12/15  17:00:00,12.4363281136,2.11275639482,0.4234751956,0.0,4.9500482616,4.9500482616,0.453148947964,0.0,0.453148947964
 12/15  18:00:00,9.55376351804,2.11275639482,0.0217868325497,0.0,2.750026812,2.750026812,0.474471686354,0.0213488234458,0.453122862908
 12/15  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.478540460874,0.0254295844301,0.453110876444
 12/15  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.61385011981,0.160757340433,0.453092779378
 12/15  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.573376760698,0.553376760698,0.02
 12/15  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.36723010949,0.914137310896,0.453092798591
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065755937,0.0,0.453065755937
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075335339,0.0,0.453075335339
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308234033,0.0,0.45308234033
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073116054,0.0,0.453073116054
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063874784,0.0,0.453063874784
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.16989624594,2.11275639482,0.00411303911857,0.0,0.5500053624,2.2000214496,3.50839490882,3.05532555276,0.45306935606
 12/16  08:00:00,5.63044987349,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,7.08633545514,6.63324839735,0.453087057782
 12/16  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,2.77201404082,2.75201404082,0.02
 12/16  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,1.95507788628,1.50196330233,0.45311458395
 12/16  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,1.24270602992,0.789589492656,0.453116537266
 12/16  12:00:00,6.5251208823,2.11275639482,0.0123215882729,0.0,1.6500160872,2.750026812,0.787256044332,0.334141398199,0.453114646133
 12/16  13:00:00,4.93524641294,2.11275639482,0.0724632061174,0.0,0.8250080436,1.9250187684,0.758101952723,0.304983590322,0.453118362401
 12/16  14:00:00,4.99718573653,2.11275639482,0.134402529705,0.0,0.8250080436,1.9250187684,0.0885801960898,0.0685801960898,0.02
 12/16  15:00:00,5.01206270996,2.11275639482,0.149279503136,0.0,0.8250080436,1.9250187684,0.453111104115,0.0,0.453111104115
 12/16  16:00:00,4.95421210755,2.11275639482,0.0914289007296,0.0,0.8250080436,1.9250187684,0.453086574352,0.0,0.453086574352
 12/16  17:00:00,4.88320065455,2.11275639482,0.0204174477279,0.0,0.8250080436,1.9250187684,0.453103687734,0.0,0.453103687734
 12/16  18:00:00,5.95694182989,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,0.285827910585,0.265827910584,0.02
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090095053,0.0,0.453090095053
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084693953,0.0,0.453084693953
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068092451,0.0,0.453068092451
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067866829,0.0,0.453067866829
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057679516,0.0,0.453057679516
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077285089,0.0,0.453077285089
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306293061,0.0,0.45306293061
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083035723,0.0,0.453083035723
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307915869,0.0,0.45307915869
 12/17  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083494548,0.0,0.453083494548
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087179928,0.0,0.453087179928
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308879996,0.0,0.45308879996
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089011975,0.0,0.453089011975
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077824821,0.0,0.453077824821
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078916071,0.0,0.453078916071
 12/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087863677,0.0,0.453087863677
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072746024,0.0,0.453072746024
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057099559,0.0,0.453057099559
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090547361,0.0,0.453090547361
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073320867,0.0,0.453073320867
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306341914,0.0,0.45306341914
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054300002,0.0,0.453054300002
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080378318,0.0,0.453080378318
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081102844,0.0,0.453081102844
 12/18  07:00:00,7.17106456879,2.11275639482,0.0052813619705,0.0,0.5500053624,2.2000214496,2.97379385817,2.95379385817,0.02
 12/18  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.23202451443,4.77893045213,0.453094062301
 12/18  09:00:00,12.0223756327,2.11275639482,0.00952271471649,0.0,4.9500482616,4.9500482616,0.888652763766,0.435543048856,0.45310971491
 12/18  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.486656760655,0.033549701542,0.453107059113
 12/18  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453109986113,0.0,0.453109986113
 12/18  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453130286898,0.0,0.453130286898
 12/18  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.949139818126,0.062801110046,0.88633870808
 12/18  14:00:00,12.0144318601,2.11275639482,0.00157894208522,0.0,4.9500482616,4.9500482616,0.453175184451,0.0,0.453175184451
 12/18  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453142781486,0.0,0.453142781486
 12/18  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.4531243172,0.0,0.4531243172
 12/18  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453156713743,0.0,0.453156713743
 12/18  18:00:00,9.53197668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.712977147053,0.259879774903,0.453097372149
 12/18  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.475440911965,0.455440911965,0.02
 12/18  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.977057923933,0.523985338044,0.453072585889
 12/18  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.43203550374,0.978958529335,0.453076974405
 12/18  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,1.67813725266,1.2250460874,0.453091165264
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079184906,0.0,0.453079184906
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070145231,0.0,0.453070145231
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061100267,0.0,0.453061100267
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087195373,0.0,0.453087195373
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088054774,0.0,0.453088054774
 12/19  07:00:00,7.17568490807,2.11275639482,0.00990170124958,0.0,0.5500053624,2.2000214496,2.40479721547,2.38479721547,0.02
 12/19  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,4.15888811789,3.7057869445,0.453101173384
 12/19  09:00:00,12.0276529604,2.11275639482,0.0148000423709,0.0,4.9500482616,4.9500482616,0.468473023849,0.015355682144,0.453117341705
 12/19  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453115026522,0.0,0.453115026522
 12/19  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453118275667,0.0,0.453118275667
 12/19  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45313903525,0.0,0.45313903525
 12/19  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.918660938974,0.0324122835812,0.886248655393
 12/19  14:00:00,12.0249813812,2.11275639482,0.0121284632016,0.0,4.9500482616,4.9500482616,0.453118141075,0.0,0.453118141075
 12/19  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453099029448,0.0,0.453099029448
 12/19  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453134980711,0.0,0.453134980711
 12/19  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453107225057,0.0,0.453107225057
 12/19  18:00:00,9.53197668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.729339793605,0.276231107213,0.453108686392
 12/19  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.75406201538,1.73406201538,0.02
 12/19  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.93560563641,2.48252170309,0.453083933318
 12/19  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.87523647123,3.42214801695,0.453088454277
 12/19  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.25882945094,3.8057639549,0.453065496043
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305544084,0.0,0.45305544084
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081638422,0.0,0.453081638422
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072677969,0.0,0.453072677969
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063701471,0.0,0.453063701471
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062679996,0.0,0.453062679996
 12/20  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,5.71772560589,5.26466045542,0.453065150469
 12/20  08:00:00,6.73046059829,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,7.91270549291,7.89270549291,0.02
 12/20  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.51429626219,2.06116629657,0.453129965619
 12/20  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.3813100791,0.92818202067,0.453128058434
 12/20  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.733973663983,0.28084200986,0.453131654123
 12/20  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.45315284573,0.0,0.45315284573
 12/20  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,1.2079724435,0.321694792317,0.886277651187
 12/20  14:00:00,12.0219268726,2.11275639482,0.00907395455872,0.0,4.9500482616,4.9500482616,0.453133249074,0.0,0.453133249074
 12/20  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453114175329,0.0,0.453114175329
 12/20  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453096887813,0.0,0.453096887813
 12/20  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453123237558,0.0,0.453123237558
 12/20  18:00:00,9.53197668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,1.02266995321,0.569545390528,0.453124562686
 12/20  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.01766190339,1.99766190339,0.02
 12/20  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.83473810968,2.38163818671,0.453099922975
 12/20  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.12761932525,2.67451477028,0.453104554976
 12/20  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.82112151924,2.36804002266,0.453081496574
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307140702,0.0,0.45307140702
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062475353,0.0,0.453062475353
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088702948,0.0,0.453088702948
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307982168,0.0,0.45307982168
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078974829,0.0,0.453078974829
 12/21  07:00:00,7.1784814468,2.11275639482,0.0126982399757,0.0,0.5500053624,2.2000214496,3.46454445709,3.01146298265,0.453081474447
 12/21  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,3.33380211978,3.31380211978,0.02
 12/21  09:00:00,12.031755454,2.11275639482,0.0189025359563,0.0,4.9500482616,4.9500482616,0.453116120601,0.0,0.453116120601
 12/21  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453145688196,0.0,0.453145688196
 12/21  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453149624024,0.0,0.453149624024
 12/21  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.538901392811,0.0857963983034,0.453104994508
 12/21  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,2.37355776714,1.48724175031,0.886316016827
 12/21  14:00:00,12.0148288467,2.11275639482,0.00197592863914,0.0,4.9500482616,4.9500482616,1.62103772059,1.16788469691,0.453153023681
 12/21  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.18763569467,1.734501796,0.453133898668
 12/21  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.99229907412,2.53918107606,0.453117998058
 12/21  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.43931492334,2.98617106548,0.453143857855
 12/21  18:00:00,9.53197668549,2.11275639482,0.0,0.0,2.750026812,2.750026812,7.47024513365,7.01714904077,0.453096092883
 12/21  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,9.66743940022,9.21435889294,0.453080507289
 12/21  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,10.1594488883,10.1394488883,0.02
 12/21  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,11.5354228244,11.0823408542,0.453081970244
 12/21  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,11.983147497,11.5300826414,0.453064855641
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056645625,0.0,0.453056645625
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082967595,0.0,0.453082967595
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074135509,0.0,0.453074135509
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065287233,0.0,0.453065287233
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062378194,0.0,0.453062378194
 12/22  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,17.8231662296,17.3701003458,0.453065883743
 12/22  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,20.5397510491,20.5197510491,0.02
 12/22  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,13.6987557003,13.2456485677,0.453107132596
 12/22  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,11.6956172598,11.2425073969,0.453109862856
 12/22  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,9.59181221855,9.1386574381,0.453154780446
 12/22  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,9.43511319391,8.98198490793,0.45312828598
 12/22  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,10.8835395986,9.99717570905,0.88636388957
 12/22  14:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,8.90863705012,8.45545952014,0.453177529985
 12/22  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,8.71815887393,8.26505476199,0.453104111942
 12/22  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,8.4360922472,7.98295064805,0.453141599149
 12/22  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,8.06738742259,7.61427923419,0.453108188404
 12/22  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,12.123237862,11.6701166191,0.453121242928
 12/22  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,13.9232199696,13.4701142563,0.453105713326
 12/22  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,13.702311196,13.682311196,0.02
 12/22  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,14.6578512436,14.2047441427,0.453107100899
 12/22  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,14.8952714239,14.4421816533,0.453089770623
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530814685,0.0,0.4530814685
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072670969,0.0,0.453072670969
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306388171,0.0,0.45306388171
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055081535,0.0,0.453055081535
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087577654,0.0,0.453087577654
 12/23  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,20.7132074002,20.2601163088,0.453091091364
 12/23  08:00:00,6.01428320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,21.2828613292,21.2628613292,0.02
 12/23  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,17.0632361402,16.6101326444,0.4531034958
 12/23  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,16.5828182974,16.1297160533,0.453102244087
 12/23  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,16.2272505268,15.7741684325,0.453082094266
 12/23  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,15.6921020847,15.2389792763,0.453122808461
 12/23  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,16.142065659,16.122065659,0.02
 12/23  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,16.6407765658,16.1876753464,0.453101219393
 12/23  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,16.4213451864,15.9682745567,0.453070629635
 12/23  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,16.4002185018,15.947151728,0.453066773837
 12/23  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,15.9576409308,15.9376409308,0.02
 12/23  18:00:00,5.57310849656,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,17.0481411745,16.5950419518,0.453099222689
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308003297,0.0,0.45308003297
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062256162,0.0,0.453062256162
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069460815,0.0,0.453069460815
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064018228,0.0,0.453064018228
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45298187348,0.0,0.45298187348
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307311592,0.0,0.45307311592
 12/24  04:00:00,4.52420994225,0.296191173841,0.0,0.0,0.2750026812,1.6500160872,0.507647047237,0.0545879289432,0.453059118294
 12/24  05:00:00,4.97207101694,0.744052248538,0.0,0.0,0.2750026812,1.6500160872,0.274691268243,0.254691268243,0.02
 12/24  06:00:00,5.0609573222,0.832938553799,0.0,0.0,0.2750026812,1.6500160872,0.845916123478,0.392829153019,0.453086970458
 12/24  07:00:00,5.43293824718,1.20491947878,0.0,0.0,0.2750026812,1.6500160872,1.11654861424,0.663471023737,0.453077590505
 12/24  08:00:00,4.05376051043,0.977241742022,0.0,0.0,0.2750026812,1.6500160872,0.710579510084,0.690579510084,0.02
 12/24  09:00:00,3.21442737359,1.28940860519,0.0,0.0,0.2750026812,1.6500160872,1.41102903183,0.957966813214,0.453062218615
 12/24  10:00:00,2.90226051043,0.977241742022,0.0,0.0,0.2750026812,1.6500160872,1.11479972671,0.661715099269,0.453084627445
 12/24  11:00:00,3.15461331179,1.22959454338,0.0,0.0,0.2750026812,1.6500160872,0.676270460169,0.656270460169,0.02
 12/24  12:00:00,2.92693557503,1.00191680663,0.0,0.0,0.2750026812,1.6500160872,1.1122431544,0.659167793097,0.453075361299
