Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  13:00:00,3.2391024382,1.3140836698,0.0,0.0,0.2750026812,1.6500160872,1.63725874134,1.18418795761,0.453070783731
 12/24  14:00:00,2.90226051043,0.977241742022,0.0,0.0,0.2750026812,1.6500160872,0.643915157001,0.623915157001,0.02
 12/24  15:00:00,2.97517112636,1.05015235796,0.0,0.0,0.2750026812,1.6500160872,0.832038734906,0.378959344039,0.453079390868
 12/24  16:00:00,2.4806688826,0.555650114193,0.0,0.0,0.2750026812,1.6500160872,0.607964371644,0.15488006176,0.453084309884
 12/24  17:00:00,2.4808542636,0.555835495193,0.0,0.0,0.2750026812,1.6500160872,0.250620058437,0.230620058437,0.02
 12/24  18:00:00,4.42662011343,0.966268011691,0.0,0.0,0.2750026812,1.6500160872,1.16172264204,0.708635006833,0.453087635207
 12/24  19:00:00,5.39779924998,1.16978048157,0.0,0.0,0.2750026812,1.6500160872,0.929761929688,0.909761929688,0.02
 12/24  20:00:00,5.42358889246,1.19557012406,0.0,0.0,0.2750026812,1.6500160872,1.45321770262,1.0001321828,0.453085519813
 12/24  21:00:00,5.39779924998,1.16978048157,0.0,0.0,0.2750026812,1.6500160872,1.41237150828,0.959288558669,0.45308294961
 12/24  22:00:00,5.42358889246,1.19557012406,0.0,0.0,0.2750026812,1.6500160872,1.1754619606,1.1554619606,0.02
 12/24  23:00:00,5.39779924998,1.16978048157,0.0,0.0,0.2750026812,1.6500160872,1.80467547788,1.35159488163,0.453080596256
 12/24  24:00:00,5.42358889246,1.19557012406,0.0,0.0,0.2750026812,1.6500160872,2.03853073982,1.58544190154,0.453088838275
 12/25  01:00:00,5.39779924998,1.16978048157,0.0,0.0,0.2750026812,1.6500160872,1.72813198642,1.70813198642,0.02
 12/25  02:00:00,5.42358889246,1.19557012406,0.0,0.0,0.2750026812,1.6500160872,2.26991332676,1.81682701134,0.45308631542
 12/25  03:00:00,5.39779924998,1.16978048157,0.0,0.0,0.2750026812,1.6500160872,2.16579017632,1.71270639165,0.453083784665
 12/25  04:00:00,5.42358889246,1.19557012406,0.0,0.0,0.2750026812,1.6500160872,2.00340181107,1.98340181107,0.02
 12/25  05:00:00,5.39779924998,1.16978048157,0.0,0.0,0.2750026812,1.6500160872,2.53445937936,2.0813719854,0.453087393953
 12/25  06:00:00,5.42358889246,1.19557012406,0.0,0.0,0.2750026812,1.6500160872,2.71928365327,2.2661959987,0.453087654574
 12/25  07:00:00,5.39779924998,1.16978048157,0.0,0.0,0.2750026812,1.6500160872,2.27253643962,2.25253643962,0.02
 12/25  08:00:00,4.27208889246,1.19557012406,0.0,0.0,0.2750026812,1.6500160872,2.6501254145,2.19703814556,0.453087268937
 12/25  09:00:00,2.84647286546,0.92145409706,0.0,0.0,0.2750026812,1.6500160872,1.08481878145,1.06481878145,0.02
 12/25  10:00:00,2.53180106695,0.606782298546,0.0,0.0,0.2750026812,1.6500160872,1.3306657281,0.877583848479,0.453081879623
 12/25  11:00:00,2.5169399555,0.5919211871,0.0,0.0,0.2750026812,1.6500160872,1.03105833368,0.577971091169,0.453087242514
 12/25  12:00:00,2.68046344265,0.755155956967,0.000288717274558,0.0,0.2750026812,1.6500160872,0.431111352933,0.411111352933,0.02
 12/25  13:00:00,2.35421536537,0.429196596969,0.0,0.0,0.2750026812,1.6500160872,0.602630147041,0.149538779902,0.453091367139
 12/25  14:00:00,2.32596714361,0.399567828548,0.00138054665652,0.0,0.2750026812,1.6500160872,0.506342860824,0.0532627306807,0.453080130143
 12/25  15:00:00,2.14709434985,0.222075581444,0.0,0.0,0.2750026812,1.6500160872,0.0719785244801,0.0519785244801,0.02
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079981452,0.0,0.453079981452
 12/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088647191,0.0,0.453088647191
 12/25  18:00:00,3.63307755397,0.172725452234,0.0,0.0,0.2750026812,1.6500160872,0.0728119073548,0.0528119073548,0.02
 12/25  19:00:00,4.48710694676,0.259088178351,0.0,0.0,0.2750026812,1.6500160872,0.524034299364,0.0709481802108,0.453086119154
 12/25  20:00:00,4.79825192254,0.570233154139,0.0,0.0,0.2750026812,1.6500160872,0.625886225963,0.172803041636,0.453083184327
 12/25  21:00:00,4.93882426324,0.710805494836,0.0,0.0,0.2750026812,1.6500160872,0.299224833765,0.279224833765,0.02
 12/25  22:00:00,4.98336010637,0.755341337967,0.0,0.0,0.2750026812,1.6500160872,0.720054822995,0.266977779174,0.453077043822
 12/25  23:00:00,4.93900964424,0.710990875836,0.0,0.0,0.2750026812,1.6500160872,0.664282404441,0.211218017631,0.453064386809
 12/25  24:00:00,5.04252418874,0.814505420335,0.0,0.0,0.2750026812,1.6500160872,0.367675406119,0.347675406119,0.02
 12/26  01:00:00,5.50373593638,0.725711805574,0.0,0.0,0.2750026812,2.2000214496,0.671064348719,0.217974459739,0.45308988898
 12/26  02:00:00,5.58537706692,0.807352936112,0.0,0.0,0.2750026812,2.2000214496,0.272760024922,0.252760024922,0.02
 12/26  03:00:00,5.57776113019,0.799736999389,0.0,0.0,0.2750026812,2.2000214496,0.712488834578,0.259407706644,0.453081127934
 12/26  04:00:00,5.68155374619,0.903529615388,0.0,0.0,0.2750026812,2.2000214496,0.738710095646,0.285619779832,0.453090315814
 12/26  05:00:00,5.60734317138,0.829319040573,0.0,0.0,0.2750026812,2.2000214496,0.429712346473,0.409712346473,0.02
 12/26  06:00:00,5.95655642739,0.903529615388,0.0,0.0,0.5500053624,2.2000214496,0.860179813322,0.407114412531,0.453065400791
 12/26  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,25.1406748919,24.6876037259,0.453071165915
 12/26  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,24.6140623528,24.1609477435,0.453114609229
 12/26  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,13.268824229,12.8156806166,0.453143612458
 12/26  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,8.25724969245,7.80409858317,0.453151109281
 12/26  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,5.40654530848,4.95340358925,0.45314171923
 12/26  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,4.20283004062,3.74967335797,0.453156682647
 12/26  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,4.26095727641,3.80778699762,0.453170278799
 12/26  14:00:00,12.0136261055,2.11275639482,0.000773187467337,0.0,4.9500482616,4.9500482616,2.41438774544,1.96122394393,0.453163801508
 12/26  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.517760556,1.06465644379,0.453104112213
 12/26  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.1389914383,0.685874062453,0.45311737585
 12/26  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.986340360951,0.53320463116,0.453135729791
 12/26  18:00:00,9.14859719175,2.11275639482,0.000453839594057,0.0,2.750026812,2.750026812,2.83825134749,2.38511988555,0.453131461942
 12/26  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,5.30452701412,4.85140787941,0.453119134703
 12/26  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,6.01588732278,5.56281009917,0.453077223614
 12/26  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,5.9818368502,5.9618368502,0.02
 12/26  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,6.83140505037,6.37833088437,0.453074166002
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068817405,0.0,0.453068817405
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060210619,0.0,0.453060210619
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086857939,0.0,0.453086857939
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078327164,0.0,0.453078327164
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069779537,0.0,0.453069779537
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,9.202724548,8.74964713274,0.453077415253
 12/27  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,10.7219596333,10.2688694741,0.453090159199
 12/27  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.28123520172,2.82809130105,0.453143900665
 12/27  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.4313740732,0.978223505316,0.453150567883
 12/27  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.671499130457,0.218370015921,0.453129114536
 12/27  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453161042742,0.0,0.453161042742
 12/27  13:00:00,11.4628475556,2.11275639482,0.0,0.0,4.9500482616,4.4000428992,0.453182994348,0.0,0.453182994348
 12/27  14:00:00,12.0165867739,2.11275639482,0.00373385592257,0.0,4.9500482616,4.9500482616,0.453143430261,0.0,0.453143430261
 12/27  15:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453098345426,0.0,0.453098345426
 12/27  16:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453136651527,0.0,0.453136651527
 12/27  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453153001722,0.0,0.453153001722
 12/27  18:00:00,9.14814335216,2.11275639482,0.0,0.0,2.750026812,2.750026812,0.575910447278,0.12278063376,0.453129813518
 12/27  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.01731413246,0.564193362211,0.453120770248
 12/27  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.98455746852,1.53147491666,0.453082551868
 12/27  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,2.91013974583,2.89013974583,0.02
 12/27  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,4.31364439451,3.86055181182,0.453092582688
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080280103,0.0,0.453080280103
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071745509,0.0,0.453071745509
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063207852,0.0,0.453063207852
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054695658,0.0,0.453054695658
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081450787,0.0,0.453081450787
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,8.25470702497,7.80161886133,0.453088163641
 12/28  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,11.8679761372,11.4148822976,0.453093839521
 12/28  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,3.90610397037,3.45296549772,0.453138472652
 12/28  10:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,1.6783498007,1.22520658752,0.453143213177
 12/28  11:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.920048521065,0.466897338086,0.453151182979
 12/28  12:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.489093686622,0.0359347451139,0.453158941508
 12/28  13:00:00,11.4636225994,2.11275639482,0.000775043826502,0.0,4.9500482616,4.4000428992,0.453163980331,0.0,0.453163980331
 12/28  14:00:00,12.0207282826,2.11275639482,0.00787536458871,0.0,4.9500482616,4.9500482616,0.453162541298,0.0,0.453162541298
 12/28  15:00:00,12.0249202087,2.11275639482,0.0120672906995,0.0,4.9500482616,4.9500482616,0.453104211581,0.0,0.453104211581
 12/28  16:00:00,12.0138883627,2.11275639482,0.00103544465936,0.0,4.9500482616,4.9500482616,0.453135952011,0.0,0.453135952011
 12/28  17:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,0.453164257042,0.0,0.453164257042
 12/28  18:00:00,9.15044461382,2.11275639482,0.00230126166523,0.0,2.750026812,2.750026812,0.672085407661,0.218949133812,0.453136273849
 12/28  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,1.33080468736,0.877700767806,0.45310391955
 12/28  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,2.22050756239,1.76741397494,0.45309358745
 12/28  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.46061454653,3.00750913054,0.453105415985
 12/28  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,3.38493134387,3.36493134387,0.02
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079917367,0.0,0.453079917367
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087371982,0.0,0.453087371982
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307896077,0.0,0.45307896077
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070522915,0.0,0.453070522915
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062072428,0.0,0.453062072428
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067227549,0.0,0.453067227549
 12/29  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,5.20739766086,5.18739766086,0.02
 12/29  08:00:00,7.11429393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,8.98077036339,8.52766885716,0.453101506239
 12/29  09:00:00,12.012852918,2.11275639482,0.0,0.0,4.9500482616,4.9500482616,2.05821062452,1.60507402241,0.453136602115
 12/29  10:00:00,12.0148177852,2.11275639482,0.00196486719324,0.0,4.9500482616,4.9500482616,0.736423356396,0.283271646422,0.453151709975
 12/29  11:00:00,12.01432321,2.11275639482,0.00147029201154,0.0,4.9500482616,4.9500482616,0.453147520315,0.0,0.453147520315
 12/29  12:00:00,12.1103195087,2.11275639482,0.097466590666,0.0,4.9500482616,4.9500482616,0.45316699568,0.0,0.45316699568
 12/29  13:00:00,11.6891917713,2.11275639482,0.226344215685,0.0,4.9500482616,4.4000428992,0.453185001967,0.0,0.453185001967
 12/29  14:00:00,12.3447891782,2.11275639482,0.331936260213,0.0,4.9500482616,4.9500482616,0.453185066936,0.0,0.453185066936
 12/29  15:00:00,12.3409481636,2.11275639482,0.328095245566,0.0,4.9500482616,4.9500482616,0.45316011014,0.0,0.45316011014
 12/29  16:00:00,12.3999355274,2.11275639482,0.387082609334,0.0,4.9500482616,4.9500482616,0.453138384311,0.0,0.453138384311
 12/29  17:00:00,12.4332583348,2.11275639482,0.420405416826,0.0,4.9500482616,4.9500482616,0.886299543702,0.0,0.886299543702
 12/29  18:00:00,9.15848561163,2.11275639482,0.0103422594759,0.0,2.750026812,2.750026812,0.0634280972122,0.0434280972122,0.02
 12/29  19:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.492611456875,0.0394880332411,0.453123423634
 12/29  20:00:00,8.26579393162,2.11275639482,0.0,0.0,1.6500160872,2.2000214496,0.522538115628,0.0694307122228,0.453107403406
 12/29  21:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.862770815456,0.409696218922,0.453074596534
 12/29  22:00:00,7.71578856922,2.11275639482,0.0,0.0,1.1000107248,2.2000214496,0.688556957959,0.668556957959,0.02
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084202857,0.0,0.453084202857
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307157468,0.0,0.45307157468
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306317587,0.0,0.45306317587
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054770222,0.0,0.453054770222
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081644072,0.0,0.453081644072
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085180094,0.0,0.453085180094
 12/30  07:00:00,7.16578320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,4.58256710354,4.56256710354,0.02
 12/30  08:00:00,6.01428320682,2.11275639482,0.0,0.0,0.5500053624,2.2000214496,10.5863300861,10.1332347052,0.453095380845
 12/30  09:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,7.39668687819,6.94357665941,0.453110218778
 12/30  10:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,5.28210136546,4.82898211672,0.453119248735
 12/30  11:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.48662371364,3.46662371364,0.02
 12/30  12:00:00,6.51279929402,2.11275639482,0.0,0.0,1.6500160872,2.750026812,3.25094798622,2.79784102348,0.453106962747
 12/30  13:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,3.61653319443,3.16343180669,0.453101387744
 12/30  14:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,2.8299558202,2.37687548226,0.453080337948
 12/30  15:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,1.77300468434,1.31991656946,0.453088114879
 12/30  16:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,0.976322192162,0.956322192162,0.02
 12/30  17:00:00,4.86278320682,2.11275639482,0.0,0.0,0.8250080436,1.9250187684,1.41580915774,0.962703955051,0.453105202686
 12/30  18:00:00,5.57310849656,2.11275639482,0.0,0.0,0.2750026812,1.6500160872,2.20282281005,1.74973283551,0.453089974537
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085680789,0.0,0.453085680789
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068333275,0.0,0.453068333275
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079852357,0.0,0.453079852357
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067626605,0.0,0.453067626605
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054723822,0.0,0.453054723822
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075629158,0.0,0.453075629158
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061929887,0.0,0.453061929887
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058198658,0.0,0.453058198658
 12/31  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079877325,0.0,0.453079877325
 12/31  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085018671,0.0,0.453085018671
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089367864,0.0,0.453089367864
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084329656,0.0,0.453084329656
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089231917,0.0,0.453089231917
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088881282,0.0,0.453088881282
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073016713,0.0,0.453073016713
 12/31  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082954377,0.0,0.453082954377
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078879731,0.0,0.453078879731
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068081612,0.0,0.453068081612
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062187284,0.0,0.453062187284
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
